Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,314.0,95.5,1.0,15.2,195.0,68.72,55.57
2018,1,11,15,30,143.0,98.0,1.0,15.2,136.0,76.53,62.35
2018,1,11,15,45,106.0,83.5,0.85,14.55,109.0,65.82,52.83
2018,1,11,16,0,69.0,69.0,0.7,13.9,82.0,54.89,42.96
2018,1,11,16,15,65.5,51.5,0.75,13.5,61.5,41.79,30.95
2018,1,11,16,30,62.0,34.0,0.8,13.1,41.0,28.31,18.18
2018,1,11,16,45,75.0,23.0,0.9,12.75,27.5,18.7,2.88
2018,1,11,17,0,88.0,12.0,1.0,12.4,14.0,10.91,0.0
2018,1,11,17,15,44.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.3,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.3,10.8,11.0,62.21,0.0
2018,1,12,7,45,265.0,19.5,1.3,11.15,40.0,187.2,0.0
2018,1,12,8,0,427.0,29.0,1.3,11.5,69.0,308.77,230.4
2018,1,12,8,15,514.5,34.5,1.35,11.85,107.5,365.14,294.39
2018,1,12,8,30,602.0,40.0,1.4,12.2,146.0,431.04,352.29
2018,1,12,8,45,412.0,47.0,1.5,12.5,128.0,334.3,277.28
2018,1,12,9,0,222.0,54.0,1.6,12.8,110.0,219.47,183.32
2018,1,12,9,15,111.0,66.0,1.65,13.2,94.0,150.96,125.0
2018,1,12,9,30,0.0,78.0,1.7,13.6,78.0,70.44,54.7
2018,1,12,9,45,8.0,101.0,1.8,14.0,104.0,97.86,78.06
2018,1,12,10,0,16.0,124.0,1.9,14.4,130.0,125.07,100.77
2018,1,12,10,15,60.0,149.5,1.85,14.7,175.0,184.43,150.39
2018,1,12,10,30,104.0,175.0,1.8,15.0,220.0,244.2,199.0
2018,1,12,10,45,200.0,182.0,1.8,15.25,274.0,302.79,246.37
2018,1,12,11,0,296.0,189.0,1.8,15.5,328.0,365.8,295.71
2018,1,12,11,15,294.0,197.0,1.8,15.7,338.5,362.2,291.23
2018,1,12,11,30,292.0,205.0,1.8,15.9,349.0,357.46,286.18
2018,1,12,11,45,367.0,193.5,1.8,16.05,377.5,371.28,295.83
2018,1,12,12,0,442.0,182.0,1.8,16.2,406.0,385.54,304.92
2018,1,12,12,15,570.0,147.5,1.85,16.3,437.0,390.19,305.72
2018,1,12,12,30,698.0,113.0,1.9,16.4,468.0,388.02,299.72
2018,1,12,12,45,773.0,95.5,1.95,16.45,484.0,370.53,280.97
2018,1,12,13,0,848.0,78.0,2.0,16.5,500.0,344.08,253.91
2018,1,12,13,15,790.5,90.0,2.0,16.5,475.0,300.01,215.49
2018,1,12,13,30,733.0,102.0,2.0,16.5,450.0,255.18,177.1
2018,1,12,13,45,651.0,113.0,2.0,16.45,412.0,211.37,141.81
2018,1,12,14,0,569.0,124.0,2.0,16.4,374.0,174.11,114.19
2018,1,12,14,15,532.5,122.0,2.0,16.25,344.0,135.96,87.38
2018,1,12,14,30,496.0,120.0,2.0,16.1,314.0,101.99,69.73
2018,1,12,14,45,593.5,95.0,1.95,15.95,307.5,67.87,54.56
2018,1,12,15,0,691.0,70.0,1.9,15.8,301.0,50.5,39.34
2018,1,12,15,15,640.0,68.0,1.9,15.8,262.5,49.93,38.86
2018,1,12,15,30,589.0,66.0,1.9,15.8,224.0,49.54,38.46
2018,1,12,15,45,507.0,61.5,1.55,14.8,181.5,47.1,36.31
2018,1,12,16,0,425.0,57.0,1.2,13.8,139.0,44.82,34.16
2018,1,12,16,15,385.0,45.5,1.25,13.3,105.5,36.37,26.3
2018,1,12,16,30,345.0,34.0,1.3,12.8,72.0,27.64,17.78
2018,1,12,16,45,260.0,25.0,1.3,12.35,46.5,20.9,5.51
2018,1,12,17,0,175.0,16.0,1.3,11.9,21.0,14.55,0.0
2018,1,12,17,15,87.5,8.0,1.3,11.75,10.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,3.15,7.95,4.0,0.0,0.0
2018,1,13,7,30,32.0,8.0,3.3,8.3,8.0,23.83,0.0
2018,1,13,7,45,106.0,21.5,3.4,8.65,30.0,104.81,0.0
2018,1,13,8,0,180.0,35.0,3.5,9.0,52.0,178.18,134.82
2018,1,13,8,15,246.0,46.5,3.6,9.4,83.0,229.48,188.75
2018,1,13,8,30,312.0,58.0,3.7,9.8,114.0,283.34,237.7
2018,1,13,8,45,344.5,70.0,3.75,10.15,146.0,318.54,269.26
2018,1,13,9,0,377.0,82.0,3.8,10.5,178.0,353.16,299.18
2018,1,13,9,15,382.5,95.0,3.8,10.95,205.5,371.05,313.84
2018,1,13,9,30,388.0,108.0,3.8,11.4,233.0,387.23,326.45
2018,1,13,9,45,391.0,120.5,3.75,11.8,258.5,399.47,335.33
2018,1,13,10,0,394.0,133.0,3.7,12.2,284.0,409.85,342.37
2018,1,13,10,15,405.0,141.0,3.65,12.65,306.5,418.42,347.81
2018,1,13,10,30,416.0,149.0,3.6,13.1,329.0,425.09,351.52
2018,1,13,10,45,432.5,154.0,3.55,13.55,349.5,429.91,353.67
2018,1,13,11,0,449.0,159.0,3.5,14.0,370.0,432.53,353.9
2018,1,13,11,15,579.0,135.5,3.45,14.35,417.0,471.41,383.44
2018,1,13,11,30,709.0,112.0,3.4,14.7,464.0,498.62,402.55
2018,1,13,11,45,773.0,97.0,3.3,15.05,486.5,492.66,394.7
2018,1,13,12,0,837.0,82.0,3.2,15.4,509.0,481.45,382.19
2018,1,13,12,15,836.5,82.0,3.15,15.6,509.5,450.8,354.36
2018,1,13,12,30,836.0,82.0,3.1,15.8,510.0,417.95,324.34
2018,1,13,12,45,815.0,85.5,3.05,16.0,498.0,378.89,289.16
2018,1,13,13,0,794.0,89.0,3.0,16.2,486.0,339.42,253.3
2018,1,13,13,15,740.0,97.0,3.0,16.2,459.0,291.58,211.76
2018,1,13,13,30,686.0,105.0,3.0,16.2,432.0,249.02,174.96
2018,1,13,13,45,720.0,93.5,2.95,16.2,423.5,210.29,138.73
2018,1,13,14,0,754.0,82.0,2.9,16.2,415.0,171.75,104.38
2018,1,13,14,15,793.0,72.0,2.85,16.05,402.5,126.91,69.34
2018,1,13,14,30,832.0,62.0,2.8,15.9,390.0,77.63,40.88
2018,1,13,14,45,768.5,66.0,2.75,15.8,349.0,51.32,40.01
2018,1,13,15,0,705.0,70.0,2.7,15.7,308.0,50.47,39.33
2018,1,13,15,15,653.0,66.5,2.7,15.7,267.0,48.7,37.77
2018,1,13,15,30,601.0,63.0,2.7,15.7,226.0,47.01,36.23
2018,1,13,15,45,550.5,56.5,2.4,14.7,187.0,42.92,32.63
2018,1,13,16,0,500.0,50.0,2.1,13.7,148.0,38.78,28.84
2018,1,13,16,15,434.0,42.5,2.15,13.15,112.5,33.66,23.97
2018,1,13,16,30,368.0,35.0,2.2,12.6,77.0,28.48,18.62
2018,1,13,16,45,269.5,26.0,2.3,12.05,49.5,21.74,7.33
2018,1,13,17,0,171.0,17.0,2.4,11.5,22.0,15.46,0.0
2018,1,13,17,15,85.5,8.5,2.45,11.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,3.45,9.0,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,3.4,9.1,2.0,1.82,0.0
2018,1,14,7,45,0.0,8.5,3.4,9.25,8.5,7.46,0.0
2018,1,14,8,0,0.0,15.0,3.4,9.4,15.0,13.19,4.74
2018,1,14,8,15,0.0,23.5,3.3,9.6,23.5,20.69,11.86
2018,1,14,8,30,0.0,32.0,3.2,9.8,32.0,28.2,18.62
2018,1,14,8,45,0.0,41.5,3.15,10.0,41.5,36.6,26.1
2018,1,14,9,0,0.0,51.0,3.1,10.2,51.0,45.02,33.52
2018,1,14,9,15,76.5,78.5,3.05,10.55,103.5,135.01,112.62
2018,1,14,9,30,153.0,106.0,3.0,10.9,156.0,213.65,180.19
2018,1,14,9,45,285.5,115.5,2.9,11.25,221.0,315.68,266.21
2018,1,14,10,0,418.0,125.0,2.8,11.6,286.0,417.13,348.58
2018,1,14,10,15,315.0,154.5,2.7,11.95,281.0,367.72,305.45
2018,1,14,10,30,212.0,184.0,2.6,12.3,276.0,320.23,264.46
2018,1,14,10,45,181.0,193.5,2.5,12.7,275.0,304.89,250.59
2018,1,14,11,0,150.0,203.0,2.4,13.1,274.0,289.77,236.89
2018,1,14,11,15,174.5,205.0,2.3,13.4,290.0,298.34,243.09
2018,1,14,11,30,199.0,207.0,2.2,13.7,306.0,305.39,247.74
2018,1,14,11,45,129.5,205.5,2.1,14.0,270.5,260.03,209.92
2018,1,14,12,0,60.0,204.0,2.0,14.3,235.0,213.92,171.92
2018,1,14,12,15,73.0,214.0,1.95,14.5,251.5,224.22,179.82
2018,1,14,12,30,86.0,224.0,1.9,14.7,268.0,232.9,186.07
2018,1,14,12,45,110.0,224.5,1.8,14.9,280.0,235.85,187.33
2018,1,14,13,0,134.0,225.0,1.7,15.1,292.0,236.97,186.81
2018,1,14,13,15,201.0,209.0,1.65,15.15,307.0,233.39,181.12
2018,1,14,13,30,268.0,193.0,1.6,15.2,322.0,222.67,168.85
2018,1,14,13,45,202.0,174.5,1.6,15.3,269.0,181.52,136.96
2018,1,14,14,0,136.0,156.0,1.6,15.4,216.0,145.42,110.08
2018,1,14,14,15,76.0,138.5,1.65,15.25,171.5,120.93,93.14
2018,1,14,14,30,16.0,121.0,1.7,15.1,127.0,103.22,81.34
2018,1,14,14,45,51.5,126.0,1.75,15.0,144.0,101.0,83.84
2018,1,14,15,0,87.0,131.0,1.8,14.9,161.0,103.26,85.95
2018,1,14,15,15,126.0,119.5,1.8,14.9,157.0,91.41,75.59
2018,1,14,15,30,165.0,108.0,1.8,14.9,153.0,83.31,68.42
2018,1,14,15,45,133.5,91.5,1.9,14.15,124.0,71.43,57.95
2018,1,14,16,0,102.0,75.0,2.0,13.4,95.0,59.29,47.03
2018,1,14,16,15,73.5,58.0,1.95,13.0,70.5,46.54,35.31
2018,1,14,16,30,45.0,41.0,1.9,12.6,46.0,33.51,23.02
2018,1,14,16,45,41.0,27.0,1.85,12.25,30.0,22.39,8.85
2018,1,14,17,0,37.0,13.0,1.8,11.9,14.0,11.82,0.0
2018,1,14,17,15,18.5,6.5,1.65,11.75,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.15,9.7,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.1,10.0,5.0,4.55,0.0
2018,1,15,7,45,0.0,17.0,2.1,10.25,17.0,15.5,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.5,29.0,28.06,16.49
2018,1,15,8,15,1.5,44.0,2.05,10.8,44.5,44.39,31.76
2018,1,15,8,30,3.0,59.0,2.0,11.1,60.0,59.96,45.66
2018,1,15,8,45,64.5,76.5,1.95,11.4,93.0,132.55,108.99
2018,1,15,9,0,126.0,94.0,1.9,11.7,126.0,189.66,158.38
2018,1,15,9,15,259.0,101.5,1.8,12.05,181.5,290.2,243.53
2018,1,15,9,30,392.0,109.0,1.7,12.4,237.0,392.99,327.13
2018,1,15,9,45,339.5,118.0,1.6,12.8,237.5,366.21,303.32
2018,1,15,10,0,287.0,127.0,1.5,13.2,238.0,325.96,269.49
2018,1,15,10,15,318.5,135.5,1.45,13.55,267.5,349.42,287.63
2018,1,15,10,30,350.0,144.0,1.4,13.9,297.0,382.08,312.07
2018,1,15,10,45,431.5,148.5,1.35,14.2,346.5,426.31,345.53
2018,1,15,11,0,513.0,153.0,1.3,14.5,396.0,466.3,374.59
2018,1,15,11,15,462.5,169.0,1.3,14.65,393.5,439.13,351.36
2018,1,15,11,30,412.0,185.0,1.3,14.8,391.0,411.91,328.62
2018,1,15,11,45,308.0,207.0,1.25,14.9,362.5,357.94,285.03
2018,1,15,12,0,204.0,229.0,1.2,15.0,334.0,310.24,246.61
2018,1,15,12,15,195.5,230.0,1.2,15.0,331.0,296.62,235.24
2018,1,15,12,30,187.0,231.0,1.2,15.0,328.0,283.0,223.64
2018,1,15,12,45,167.5,226.5,1.15,15.05,312.5,260.75,205.26
2018,1,15,13,0,148.0,222.0,1.1,15.1,297.0,239.75,188.01
2018,1,15,13,15,108.5,214.0,1.1,15.1,268.0,212.08,166.23
2018,1,15,13,30,69.0,206.0,1.1,15.1,239.0,188.34,148.04
2018,1,15,13,45,49.0,189.5,1.05,15.1,212.5,165.77,130.39
2018,1,15,14,0,29.0,173.0,1.0,15.1,186.0,145.48,114.79
2018,1,15,14,15,77.0,162.5,1.0,15.1,194.0,138.23,107.2
2018,1,15,14,30,125.0,152.0,1.0,15.1,202.0,121.77,93.7
2018,1,15,14,45,202.0,140.0,0.95,15.1,213.0,101.11,83.75
2018,1,15,15,0,279.0,128.0,0.9,15.1,224.0,94.07,77.74
2018,1,15,15,15,318.0,110.5,0.9,15.1,208.0,82.86,67.98
2018,1,15,15,30,357.0,93.0,0.9,15.1,192.0,67.85,54.75
2018,1,15,15,45,294.5,81.0,0.85,14.65,154.0,59.83,47.64
2018,1,15,16,0,232.0,69.0,0.8,14.2,116.0,53.74,42.05
2018,1,15,16,15,202.0,55.0,0.75,14.05,89.0,43.39,32.5
2018,1,15,16,30,172.0,41.0,0.7,13.9,62.0,31.63,21.45
2018,1,15,16,45,125.0,28.0,0.7,13.7,40.0,21.91,9.41
2018,1,15,17,0,78.0,15.0,0.7,13.5,18.0,13.64,0.0
2018,1,15,17,15,39.0,7.5,0.7,13.4,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.65,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.8,2.0,1.82,0.0
2018,1,16,7,45,0.0,5.0,0.65,12.95,5.0,4.38,0.0
2018,1,16,8,0,0.0,8.0,0.6,13.1,8.0,7.02,0.0
2018,1,16,8,15,0.0,10.0,0.7,13.3,10.0,8.77,1.72
2018,1,16,8,30,0.0,12.0,0.8,13.5,12.0,10.53,3.35
2018,1,16,8,45,0.0,20.5,0.9,13.75,20.5,18.02,9.85
2018,1,16,9,0,0.0,29.0,1.0,14.0,29.0,25.53,16.35
2018,1,16,9,15,0.0,44.0,0.85,14.35,44.0,38.8,27.75
2018,1,16,9,30,0.0,59.0,0.7,14.7,59.0,52.11,39.05
2018,1,16,9,45,7.5,89.0,0.55,15.05,92.0,85.27,67.11
2018,1,16,10,0,15.0,119.0,0.4,15.4,125.0,119.25,95.19
2018,1,16,10,15,13.0,130.0,0.45,15.6,135.5,127.7,101.74
2018,1,16,10,30,11.0,141.0,0.5,15.8,146.0,136.07,108.28
2018,1,16,10,45,27.0,155.0,0.55,16.0,168.0,164.6,131.5
2018,1,16,11,0,43.0,169.0,0.6,16.2,190.0,185.61,148.23
2018,1,16,11,15,40.5,174.5,0.6,16.35,194.5,186.71,148.6
2018,1,16,11,30,38.0,180.0,0.6,16.5,199.0,187.74,149.04
2018,1,16,11,45,21.0,171.0,0.6,16.6,181.5,163.75,129.42
2018,1,16,12,0,4.0,162.0,0.6,16.7,164.0,146.05,115.03
2018,1,16,12,15,11.0,152.5,0.65,16.75,158.0,139.95,110.14
2018,1,16,12,30,18.0,143.0,0.7,16.8,152.0,133.58,104.89
2018,1,16,12,45,13.0,126.5,0.7,16.85,133.0,116.3,90.82
2018,1,16,13,0,8.0,110.0,0.7,16.9,114.0,99.61,77.26
2018,1,16,13,15,8.0,103.5,0.75,16.8,107.5,93.51,72.32
2018,1,16,13,30,8.0,97.0,0.8,16.7,101.0,87.44,67.38
2018,1,16,13,45,18.5,98.5,0.8,16.65,107.0,89.25,68.5
2018,1,16,14,0,29.0,100.0,0.8,16.6,113.0,90.44,69.06
2018,1,16,14,15,45.5,121.5,0.85,16.5,140.5,106.18,81.64
2018,1,16,14,30,62.0,143.0,0.9,16.4,168.0,117.75,91.51
2018,1,16,14,45,61.0,138.5,0.9,16.25,161.5,109.34,90.48
2018,1,16,15,0,60.0,134.0,0.9,16.1,155.0,105.25,87.12
2018,1,16,15,15,31.5,106.5,0.9,16.1,117.5,86.15,70.56
2018,1,16,15,30,3.0,79.0,0.9,16.1,80.0,67.72,54.42
2018,1,16,15,45,9.0,62.0,0.85,15.45,64.0,53.91,42.29
2018,1,16,16,0,15.0,45.0,0.8,14.8,48.0,39.32,29.28
2018,1,16,16,15,12.5,35.0,0.8,14.45,37.0,30.89,21.56
2018,1,16,16,30,10.0,25.0,0.8,14.1,26.0,22.33,13.57
2018,1,16,16,45,5.0,16.0,0.85,13.7,16.5,14.36,4.71
2018,1,16,17,0,0.0,7.0,0.9,13.3,7.0,6.37,0.0
2018,1,16,17,15,0.0,3.5,0.9,13.15,3.5,3.18,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.3,10.9,5.0,4.55,0.0
2018,1,17,7,45,2.5,17.5,1.3,11.25,18.0,17.33,0.0
2018,1,17,8,0,5.0,30.0,1.3,11.6,31.0,32.04,19.86
2018,1,17,8,15,6.0,46.5,1.2,11.95,47.5,50.21,36.65
2018,1,17,8,30,7.0,63.0,1.1,12.3,64.0,67.36,51.83
2018,1,17,8,45,11.5,78.5,1.05,12.6,81.0,84.9,67.19
2018,1,17,9,0,16.0,94.0,1.0,12.9,98.0,102.29,82.18
2018,1,17,9,15,35.0,107.5,1.0,13.4,118.5,134.79,109.81
2018,1,17,9,30,54.0,121.0,1.0,13.9,139.0,159.24,130.21
2018,1,17,9,45,63.0,138.5,1.0,14.35,161.5,181.82,148.48
2018,1,17,10,0,72.0,156.0,1.0,14.8,184.0,203.73,165.88
2018,1,17,10,15,104.0,170.0,1.1,15.05,214.0,245.22,199.43
2018,1,17,10,30,136.0,184.0,1.2,15.3,244.0,275.18,223.14
2018,1,17,10,45,112.0,189.5,1.3,15.6,240.5,260.7,210.45
2018,1,17,11,0,88.0,195.0,1.4,15.9,237.0,238.54,191.9
2018,1,17,11,15,88.0,201.0,1.45,16.1,244.5,239.92,192.56
2018,1,17,11,30,88.0,207.0,1.5,16.3,252.0,240.99,192.86
2018,1,17,11,45,99.0,219.0,1.55,16.55,270.0,253.0,201.85
2018,1,17,12,0,110.0,231.0,1.6,16.8,288.0,263.61,209.54
2018,1,17,12,15,163.0,227.5,1.55,16.9,312.5,281.27,222.56
2018,1,17,12,30,216.0,224.0,1.5,17.0,337.0,290.42,228.2
2018,1,17,12,45,242.5,220.5,1.45,17.1,346.0,286.99,223.72
2018,1,17,13,0,269.0,217.0,1.4,17.2,355.0,278.22,214.67
2018,1,17,13,15,266.5,212.5,1.4,17.2,346.0,257.42,196.71
2018,1,17,13,30,264.0,208.0,1.4,17.2,337.0,236.38,178.57
2018,1,17,13,45,202.0,202.5,1.35,17.2,299.0,204.53,154.33
2018,1,17,14,0,140.0,197.0,1.3,17.2,261.0,176.87,134.4
2018,1,17,14,15,178.0,179.5,1.3,17.05,255.5,157.32,117.67
2018,1,17,14,30,216.0,162.0,1.3,16.9,250.0,129.5,96.47
2018,1,17,14,45,246.0,148.0,1.25,16.7,240.5,106.46,87.86
2018,1,17,15,0,276.0,134.0,1.2,16.5,231.0,97.91,80.66
2018,1,17,15,15,238.5,121.5,1.2,16.5,198.5,89.67,73.56
2018,1,17,15,30,201.0,109.0,1.2,16.5,166.0,81.24,66.18
2018,1,17,15,45,184.5,93.0,1.05,15.7,139.0,70.34,56.69
2018,1,17,16,0,168.0,77.0,0.9,14.9,112.0,59.12,46.71
2018,1,17,16,15,139.0,61.5,0.9,14.55,86.0,47.89,36.43
2018,1,17,16,30,110.0,46.0,0.9,14.2,60.0,36.34,25.64
2018,1,17,16,45,71.5,31.0,0.9,13.9,38.5,24.86,12.92
2018,1,17,17,0,33.0,16.0,0.9,13.6,17.0,14.55,0.0
2018,1,17,17,15,16.5,8.0,0.9,13.5,8.5,7.28,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.65,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.82,0.0
2018,1,18,7,45,0.0,4.0,1.8,12.55,4.0,3.5,0.0
2018,1,18,8,0,0.0,6.0,1.9,12.8,6.0,5.26,0.0
2018,1,18,8,15,0.0,8.0,1.9,12.95,8.0,7.02,0.24
2018,1,18,8,30,0.0,10.0,1.9,13.1,10.0,8.78,1.84
2018,1,18,8,45,0.0,11.0,1.95,13.3,11.0,9.66,2.66
2018,1,18,9,0,0.0,12.0,2.0,13.5,12.0,10.54,3.45
2018,1,18,9,15,0.0,24.0,2.05,13.6,24.0,21.12,12.59
2018,1,18,9,30,0.0,36.0,2.1,13.7,36.0,31.72,21.71
2018,1,18,9,45,0.0,72.0,2.15,13.85,72.0,63.77,49.05
2018,1,18,10,0,0.0,108.0,2.2,14.0,108.0,98.54,78.32
2018,1,18,10,15,0.0,108.0,2.25,14.1,108.0,97.71,77.42
2018,1,18,10,30,0.0,108.0,2.3,14.2,108.0,97.13,76.78
2018,1,18,10,45,0.0,113.0,2.4,14.3,113.0,101.44,80.25
2018,1,18,11,0,0.0,118.0,2.5,14.4,118.0,105.74,83.7
2018,1,18,11,15,0.0,111.5,2.55,14.5,111.5,99.43,78.3
2018,1,18,11,30,0.0,105.0,2.6,14.6,105.0,93.32,73.11
2018,1,18,11,45,0.0,111.0,2.6,14.65,111.0,98.6,77.46
2018,1,18,12,0,0.0,117.0,2.6,14.7,117.0,103.81,81.74
2018,1,18,12,15,9.5,142.0,2.7,14.75,147.0,130.07,103.46
2018,1,18,12,30,19.0,167.0,2.8,14.8,177.0,155.13,123.93
2018,1,18,12,45,15.0,171.5,2.85,14.85,179.5,156.0,124.55
2018,1,18,13,0,11.0,176.0,2.9,14.9,182.0,156.95,125.35
2018,1,18,13,15,11.5,168.0,2.95,14.85,174.0,148.97,118.81
2018,1,18,13,30,12.0,160.0,3.0,14.8,166.0,141.03,112.31
2018,1,18,13,45,11.0,145.5,3.05,14.7,151.0,127.56,101.31
2018,1,18,14,0,10.0,131.0,3.1,14.6,136.0,114.37,90.53
2018,1,18,14,15,7.5,123.5,3.05,14.45,127.0,106.78,84.52
2018,1,18,14,30,5.0,116.0,3.0,14.3,118.0,99.45,78.72
2018,1,18,14,45,77.0,114.0,2.95,14.1,141.5,88.9,73.51
2018,1,18,15,0,149.0,112.0,2.9,13.9,165.0,87.7,72.62
2018,1,18,15,15,196.5,110.5,2.9,13.9,172.0,82.13,67.75
2018,1,18,15,30,244.0,109.0,2.9,13.9,179.0,81.47,67.14
2018,1,18,15,45,202.5,95.0,2.7,13.45,147.0,71.79,58.53
2018,1,18,16,0,161.0,81.0,2.5,13.0,115.0,61.87,49.54
2018,1,18,16,15,107.5,59.5,2.55,12.8,80.0,48.07,36.89
2018,1,18,16,30,54.0,38.0,2.6,12.6,45.0,31.69,21.86
2018,1,18,16,45,28.0,23.5,2.6,12.45,27.0,20.04,9.83
2018,1,18,17,0,2.0,9.0,2.6,12.3,9.0,7.91,0.0
2018,1,18,17,15,1.0,4.5,2.7,12.15,4.5,4.09,0.0
2018,1,18,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,19,7,15,37.0,6.0,1.9,8.85,6.5,0.0,0.0
2018,1,19,7,30,74.0,12.0,1.9,9.4,13.0,49.95,0.0
2018,1,19,7,45,203.0,25.0,1.9,9.9,42.5,167.53,36.55
2018,1,19,8,0,332.0,38.0,1.9,10.4,72.0,268.35,209.06
2018,1,19,8,15,427.0,45.0,2.0,10.7,111.0,339.7,278.56
2018,1,19,8,30,522.0,52.0,2.1,11.0,150.0,411.75,341.64
2018,1,19,8,45,581.5,57.5,2.15,11.3,191.5,460.54,383.54
2018,1,19,9,0,641.0,63.0,2.2,11.6,233.0,508.43,423.05
2018,1,19,9,15,680.0,66.5,2.2,11.75,272.0,539.3,447.72
2018,1,19,9,30,719.0,70.0,2.2,11.9,311.0,564.6,467.24
2018,1,19,9,45,745.5,73.0,2.2,12.1,346.0,582.78,480.32
2018,1,19,10,0,772.0,76.0,2.2,12.3,381.0,598.01,490.69
2018,1,19,10,15,764.5,83.0,2.2,12.45,404.0,592.96,484.98
2018,1,19,10,30,757.0,90.0,2.2,12.6,427.0,587.1,478.6
2018,1,19,10,45,674.5,113.5,2.2,12.75,425.5,548.46,446.23
2018,1,19,11,0,592.0,137.0,2.2,12.9,424.0,508.14,412.71
2018,1,19,11,15,441.5,149.5,2.25,12.95,367.5,414.0,337.21
2018,1,19,11,30,291.0,162.0,2.3,13.0,311.0,321.48,262.09
2018,1,19,11,45,154.5,121.5,2.35,13.1,200.5,200.1,162.68
2018,1,19,12,0,18.0,81.0,2.4,13.2,90.0,82.04,63.92
2018,1,19,12,15,38.0,99.5,2.45,13.2,119.5,106.92,84.8
2018,1,19,12,30,58.0,118.0,2.5,13.2,149.0,132.18,105.46
2018,1,19,12,45,59.5,147.0,2.6,13.2,178.5,152.76,122.1
2018,1,19,13,0,61.0,176.0,2.7,13.2,208.0,174.04,139.23
2018,1,19,13,15,120.5,174.0,2.8,13.15,234.5,185.52,146.74
2018,1,19,13,30,180.0,172.0,2.9,13.1,261.0,190.72,148.28
2018,1,19,13,45,395.0,148.5,3.0,13.0,333.5,200.88,147.06
2018,1,19,14,0,610.0,125.0,3.1,12.9,406.0,194.45,130.98
2018,1,19,14,15,557.5,105.0,3.15,12.8,350.0,138.29,87.61
2018,1,19,14,30,505.0,85.0,3.2,12.7,294.0,87.67,53.39
2018,1,19,14,45,422.0,70.0,3.25,12.55,235.0,46.72,36.38
2018,1,19,15,0,339.0,55.0,3.3,12.4,176.0,36.59,27.38
2018,1,19,15,15,382.5,73.0,3.3,12.4,195.5,52.35,41.58
2018,1,19,15,30,426.0,91.0,3.3,12.4,215.0,66.32,54.06
2018,1,19,15,45,397.0,79.0,3.1,11.75,180.5,58.43,47.01
2018,1,19,16,0,368.0,67.0,2.9,11.1,146.0,50.31,39.62
2018,1,19,16,15,402.0,54.5,2.85,10.7,123.0,43.42,33.13
2018,1,19,16,30,436.0,42.0,2.8,10.3,100.0,34.2,24.36
2018,1,19,16,45,307.0,32.0,2.75,9.9,65.0,26.64,15.6
2018,1,19,17,0,178.0,22.0,2.7,9.5,30.0,17.51,0.0
2018,1,19,17,15,89.0,11.0,2.7,9.4,15.0,10.01,0.0
2018,1,19,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.65,6.25,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,2.7,6.9,18.0,96.27,0.0
2018,1,20,7,45,297.0,23.5,2.75,7.6,48.0,217.17,63.56
2018,1,20,8,0,438.0,32.0,2.8,8.3,78.0,325.88,257.79
2018,1,20,8,15,526.0,38.0,2.8,8.75,119.0,392.03,324.66
2018,1,20,8,30,614.0,44.0,2.8,9.2,160.0,454.43,380.57
2018,1,20,8,45,669.0,47.5,2.85,9.7,202.0,500.17,420.26
2018,1,20,9,0,724.0,51.0,2.9,10.2,244.0,544.46,456.92
2018,1,20,9,15,759.0,53.5,3.0,10.65,284.0,572.84,479.62
2018,1,20,9,30,794.0,56.0,3.1,11.1,324.0,598.79,499.48
2018,1,20,9,45,818.5,58.0,3.15,11.55,359.5,614.57,510.46
2018,1,20,10,0,843.0,60.0,3.2,12.0,395.0,622.6,515.12
2018,1,20,10,15,858.5,61.5,3.2,12.2,425.0,626.1,516.13
2018,1,20,10,30,874.0,63.0,3.2,12.4,455.0,626.38,514.42
2018,1,20,10,45,884.0,64.5,3.2,12.65,478.5,619.93,507.23
2018,1,20,11,0,894.0,66.0,3.2,12.9,502.0,610.2,497.34
2018,1,20,11,15,900.0,67.0,3.2,13.05,518.5,594.3,482.67
2018,1,20,11,30,906.0,68.0,3.2,13.2,535.0,575.25,465.31
2018,1,20,11,45,908.0,69.5,3.25,13.35,544.0,551.5,444.09
2018,1,20,12,0,910.0,71.0,3.3,13.5,553.0,524.9,420.19
2018,1,20,12,15,908.0,72.0,3.3,13.6,554.0,493.19,391.75
2018,1,20,12,30,906.0,73.0,3.3,13.7,555.0,459.12,360.82
2018,1,20,12,45,898.5,74.5,3.25,13.8,548.0,421.18,326.15
2018,1,20,13,0,891.0,76.0,3.2,13.9,541.0,381.59,289.52
2018,1,20,13,15,885.0,75.0,3.2,13.85,527.0,338.81,249.95
2018,1,20,13,30,879.0,74.0,3.2,13.8,513.0,294.75,209.01
2018,1,20,13,45,869.5,73.0,3.15,13.8,492.0,248.88,166.98
2018,1,20,14,0,860.0,72.0,3.1,13.8,471.0,197.66,122.18
2018,1,20,14,15,846.5,70.0,3.05,13.7,443.5,149.11,83.63
2018,1,20,14,30,833.0,68.0,3.0,13.6,416.0,100.92,53.12
2018,1,20,14,45,814.5,65.5,2.95,13.5,383.0,52.88,41.71
2018,1,20,15,0,796.0,63.0,2.9,13.4,350.0,49.28,38.61
2018,1,20,15,15,765.0,60.0,2.9,13.4,311.5,47.63,37.18
2018,1,20,15,30,734.0,57.0,2.9,13.4,273.0,46.03,35.74
2018,1,20,15,45,522.0,66.0,2.7,12.45,208.0,49.67,39.08
2018,1,20,16,0,310.0,75.0,2.5,11.5,143.0,56.0,44.69
2018,1,20,16,15,320.0,57.0,2.45,10.95,113.5,43.34,33.07
2018,1,20,16,30,330.0,39.0,2.4,10.4,84.0,31.03,21.64
2018,1,20,16,45,278.0,30.5,2.4,9.85,58.5,24.99,14.67
2018,1,20,17,0,226.0,22.0,2.4,9.3,33.0,18.77,0.0
2018,1,20,17,15,113.0,11.0,2.4,9.15,16.5,10.01,0.0
2018,1,20,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,15,61.5,8.0,0.9,8.65,9.0,0.0,0.0
2018,1,21,7,30,123.0,16.0,0.9,8.8,18.0,79.96,0.0
2018,1,21,7,45,250.0,26.0,0.85,9.0,47.0,193.85,67.03
2018,1,21,8,0,377.0,36.0,0.8,9.2,76.0,295.38,231.54
2018,1,21,8,15,319.0,49.0,0.85,9.45,94.0,280.54,229.86
2018,1,21,8,30,261.0,62.0,0.9,9.7,112.0,262.97,218.72
2018,1,21,8,45,243.5,82.0,0.95,9.95,137.5,264.39,221.5
2018,1,21,9,0,226.0,102.0,1.0,10.2,163.0,277.03,232.17
2018,1,21,9,15,251.0,114.0,1.1,10.5,191.5,304.84,255.34
2018,1,21,9,30,276.0,126.0,1.2,10.8,220.0,331.99,277.28
2018,1,21,9,45,239.0,145.5,1.3,11.1,233.0,326.76,271.63
2018,1,21,10,0,202.0,165.0,1.4,11.4,246.0,309.02,256.04
2018,1,21,10,15,191.5,178.5,1.5,11.6,260.0,311.79,257.5
2018,1,21,10,30,181.0,192.0,1.6,11.8,274.0,313.78,258.16
2018,1,21,10,45,145.0,204.5,1.7,12.05,272.0,298.32,244.36
2018,1,21,11,0,109.0,217.0,1.8,12.3,270.0,274.78,224.25
2018,1,21,11,15,113.0,224.5,1.9,12.45,281.5,286.58,233.3
2018,1,21,11,30,117.0,232.0,2.0,12.6,293.0,289.3,234.89
2018,1,21,11,45,105.0,233.5,2.05,12.7,289.0,271.32,219.8
2018,1,21,12,0,93.0,235.0,2.1,12.8,285.0,260.51,210.57
2018,1,21,12,15,104.5,236.5,2.1,12.9,292.5,261.07,210.49
2018,1,21,12,30,116.0,238.0,2.1,13.0,300.0,263.22,211.5
2018,1,21,12,45,149.5,236.5,2.15,13.05,315.5,266.34,212.95
2018,1,21,13,0,183.0,235.0,2.2,13.1,331.0,266.42,211.48
2018,1,21,13,15,229.5,224.0,2.2,13.15,341.5,259.73,203.73
2018,1,21,13,30,276.0,213.0,2.2,13.2,352.0,247.61,190.95
2018,1,21,13,45,218.0,206.5,2.2,13.2,313.5,214.44,164.77
2018,1,21,14,0,160.0,200.0,2.2,13.2,275.0,185.15,142.7
2018,1,21,14,15,90.0,169.5,2.15,13.15,211.0,147.41,114.96
2018,1,21,14,30,20.0,139.0,2.1,13.1,147.0,118.2,94.14
2018,1,21,14,45,29.0,133.0,2.0,13.05,144.0,106.59,89.29
2018,1,21,15,0,38.0,127.0,1.9,13.0,141.0,101.38,84.85
2018,1,21,15,15,49.5,122.0,1.9,13.0,138.0,97.01,81.1
2018,1,21,15,30,61.0,117.0,1.9,13.0,135.0,92.37,77.01
2018,1,21,15,45,43.5,98.5,1.7,12.45,110.5,78.85,65.07
2018,1,21,16,0,26.0,80.0,1.5,11.9,86.0,65.03,52.66
2018,1,21,16,15,17.0,63.5,1.6,11.65,67.0,52.28,40.95
2018,1,21,16,30,8.0,47.0,1.7,11.4,48.0,39.91,29.38
2018,1,21,16,45,4.0,31.5,1.75,11.2,32.0,27.06,16.59
2018,1,21,17,0,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2018,1,21,17,15,0.0,8.0,1.9,10.95,8.0,7.28,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
