Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,15,761.0,157.0,4.7,12.15,686.5,346.95,258.29
2018,3,24,14,30,924.0,90.0,4.7,12.0,714.0,302.87,211.62
2018,3,24,14,45,912.0,88.0,4.65,11.85,676.0,245.82,160.25
2018,3,24,15,0,900.0,86.0,4.6,11.7,638.0,189.4,112.96
2018,3,24,15,15,883.0,84.0,4.6,11.7,594.0,133.43,74.15
2018,3,24,15,30,866.0,82.0,4.6,11.7,550.0,70.15,44.75
2018,3,24,15,45,841.0,79.5,4.5,11.45,501.0,57.6,45.95
2018,3,24,16,0,816.0,77.0,4.4,11.2,452.0,57.06,45.67
2018,3,24,16,15,780.0,74.5,4.3,10.95,399.5,56.47,45.33
2018,3,24,16,30,744.0,72.0,4.2,10.7,347.0,55.96,45.03
2018,3,24,16,45,693.0,68.0,4.05,10.5,293.5,49.42,39.23
2018,3,24,17,0,642.0,64.0,3.9,10.3,240.0,47.86,37.82
2018,3,24,17,15,515.0,61.0,3.75,9.95,183.0,46.96,36.87
2018,3,24,17,30,388.0,58.0,3.6,9.6,126.0,44.38,34.14
2018,3,24,17,45,223.5,43.5,3.4,9.25,79.5,33.62,23.73
2018,3,24,18,0,59.0,29.0,3.2,8.9,33.0,23.84,10.15
2018,3,24,18,15,41.0,17.5,3.15,8.85,19.0,15.92,0.0
2018,3,24,18,30,23.0,6.0,3.1,8.8,5.0,0.0,0.0
2018,3,24,18,45,11.5,3.0,3.05,8.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.05,7.25,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.4,5.0,0.0,0.0
2018,3,25,6,15,106.0,19.0,2.1,7.95,26.0,80.28,0.0
2018,3,25,6,30,196.0,32.0,2.2,8.5,47.0,201.51,122.24
2018,3,25,6,45,319.5,43.0,2.3,9.05,89.5,307.06,251.84
2018,3,25,7,0,443.0,54.0,2.4,9.6,132.0,418.45,350.89
2018,3,25,7,15,522.5,61.5,2.45,9.85,183.0,501.18,421.79
2018,3,25,7,30,602.0,69.0,2.5,10.1,234.0,586.57,490.95
2018,3,25,7,45,655.5,73.5,2.6,10.3,287.0,649.54,539.99
2018,3,25,8,0,709.0,78.0,2.7,10.5,340.0,712.72,587.44
2018,3,25,8,15,743.5,82.0,2.75,10.75,391.5,753.98,616.5
2018,3,25,8,30,778.0,86.0,2.8,11.0,443.0,799.25,647.94
2018,3,25,8,45,803.5,88.5,2.85,11.2,491.5,832.79,670.21
2018,3,25,9,0,829.0,91.0,2.9,11.4,540.0,863.72,690.38
2018,3,25,9,15,850.0,92.5,2.9,11.6,584.5,886.57,704.22
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,897.81,709.77
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,909.74,716.41
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,918.29,720.76
2018,3,25,10,15,772.0,146.0,3.05,12.35,685.5,854.03,673.54
2018,3,25,10,30,635.0,200.0,3.1,12.5,663.0,783.24,620.9
2018,3,25,10,45,588.5,223.0,3.2,12.6,663.0,750.97,595.8
2018,3,25,11,0,542.0,246.0,3.3,12.7,663.0,713.68,566.68
2018,3,25,11,15,585.5,228.5,3.35,12.8,687.5,716.76,569.21
2018,3,25,11,30,629.0,211.0,3.4,12.9,712.0,712.31,565.87
2018,3,25,11,45,766.5,165.0,3.45,13.0,781.5,744.43,591.05
2018,3,25,12,0,904.0,119.0,3.5,13.1,851.0,766.47,607.83
2018,3,25,12,15,904.5,118.5,3.55,13.15,851.0,731.11,579.94
2018,3,25,12,30,905.0,118.0,3.6,13.2,851.0,693.25,550.03
2018,3,25,12,45,935.5,104.5,3.6,13.25,855.5,659.75,522.87
2018,3,25,13,0,966.0,91.0,3.6,13.3,860.0,621.7,491.33
2018,3,25,13,15,932.5,101.5,3.6,13.3,832.0,566.94,445.92
2018,3,25,13,30,899.0,112.0,3.6,13.3,804.0,512.89,400.2
2018,3,25,13,45,920.5,100.0,3.6,13.25,790.0,464.79,357.74
2018,3,25,14,0,942.0,88.0,3.6,13.2,776.0,413.26,311.03
2018,3,25,14,15,933.0,86.5,3.6,13.15,744.5,357.31,260.23
2018,3,25,14,30,924.0,85.0,3.6,13.1,713.0,301.21,208.95
2018,3,25,14,45,911.5,84.0,3.55,13.05,675.0,244.88,158.51
2018,3,25,15,0,899.0,83.0,3.5,13.0,637.0,189.21,112.0
2018,3,25,15,15,883.0,81.0,3.5,13.0,593.5,133.43,73.15
2018,3,25,15,30,867.0,79.0,3.5,13.0,550.0,79.14,50.59
2018,3,25,15,45,843.5,76.5,3.45,12.85,501.5,55.36,43.69
2018,3,25,16,0,820.0,74.0,3.4,12.7,453.0,54.74,43.33
2018,3,25,16,15,778.0,71.0,3.3,12.45,398.0,53.62,42.51
2018,3,25,16,30,736.0,68.0,3.2,12.2,343.0,52.53,41.69
2018,3,25,16,45,668.0,65.0,3.15,11.95,286.0,46.88,36.72
2018,3,25,17,0,600.0,62.0,3.1,11.7,229.0,45.92,35.87
2018,3,25,17,15,543.5,55.5,3.1,11.2,182.5,42.27,32.5
2018,3,25,17,30,487.0,49.0,3.1,10.7,136.0,38.58,28.86
2018,3,25,17,45,384.5,40.0,3.1,10.2,94.5,32.48,22.73
2018,3,25,18,0,282.0,31.0,3.1,9.7,53.0,26.33,12.78
2018,3,25,18,15,161.5,19.0,3.1,9.55,29.5,17.28,0.0
2018,3,25,18,30,41.0,7.0,3.1,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.1,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,2.7,6.1,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,2.7,6.3,6.0,0.0,0.0
2018,3,26,6,15,207.5,18.5,2.8,7.0,31.5,140.92,0.0
2018,3,26,6,30,351.0,29.0,2.9,7.7,57.0,296.03,200.17
2018,3,26,6,45,464.5,36.5,3.0,8.35,102.5,399.28,329.97
2018,3,26,7,0,578.0,44.0,3.1,9.0,148.0,504.65,423.45
2018,3,26,7,15,643.5,49.5,3.2,9.6,200.5,571.89,480.63
2018,3,26,7,30,709.0,55.0,3.3,10.2,253.0,648.1,541.71
2018,3,26,7,45,751.0,59.0,3.4,10.8,306.5,704.62,584.59
2018,3,26,8,0,793.0,63.0,3.5,11.4,360.0,760.52,625.24
2018,3,26,8,15,821.5,65.5,3.6,11.9,411.5,801.94,653.87
2018,3,26,8,30,850.0,68.0,3.7,12.4,463.0,833.04,674.16
2018,3,26,8,45,869.0,70.5,3.75,12.9,510.5,861.86,692.2
2018,3,26,9,0,888.0,73.0,3.8,13.4,558.0,887.95,708.01
2018,3,26,9,15,904.5,74.5,3.8,13.75,602.0,907.55,719.14
2018,3,26,9,30,921.0,76.0,3.8,14.1,646.0,923.92,727.99
2018,3,26,9,45,933.0,77.5,3.75,14.45,684.5,932.82,731.29
2018,3,26,10,0,945.0,79.0,3.7,14.8,723.0,938.12,732.24
2018,3,26,10,15,951.5,80.0,3.65,15.05,753.5,934.31,727.2
2018,3,26,10,30,958.0,81.0,3.6,15.3,784.0,926.84,719.85
2018,3,26,10,45,963.0,82.0,3.6,15.55,808.0,914.42,709.55
2018,3,26,11,0,968.0,83.0,3.6,15.8,832.0,898.38,696.91
2018,3,26,11,15,972.0,83.0,3.55,16.0,848.0,876.92,680.44
2018,3,26,11,30,976.0,83.0,3.5,16.2,864.0,852.02,661.71
2018,3,26,11,45,977.5,82.5,3.45,16.35,871.5,821.4,639.13
2018,3,26,12,0,979.0,82.0,3.4,16.5,879.0,787.7,614.43
2018,3,26,12,15,976.5,83.5,3.35,16.6,878.5,750.21,586.64
2018,3,26,12,30,974.0,85.0,3.3,16.7,878.0,710.14,555.02
2018,3,26,12,45,967.0,88.0,3.3,16.8,868.5,666.32,520.17
2018,3,26,13,0,960.0,91.0,3.3,16.9,859.0,620.61,483.15
2018,3,26,13,15,953.5,91.0,3.25,16.9,841.5,570.97,442.34
2018,3,26,13,30,947.0,91.0,3.2,16.9,824.0,519.99,399.44
2018,3,26,13,45,937.5,92.0,3.2,16.95,799.0,467.47,354.25
2018,3,26,14,0,928.0,93.0,3.2,17.0,774.0,414.32,307.43
2018,3,26,14,15,918.0,91.5,3.2,16.95,742.0,358.71,257.91
2018,3,26,14,30,908.0,90.0,3.2,16.9,710.0,303.07,207.98
2018,3,26,14,45,893.5,88.5,3.2,16.85,671.0,246.75,158.49
2018,3,26,15,0,879.0,87.0,3.2,16.8,632.0,191.36,112.85
2018,3,26,15,15,826.0,94.5,3.2,16.8,578.5,131.75,72.27
2018,3,26,15,30,773.0,102.0,3.2,16.8,525.0,86.14,55.42
2018,3,26,15,45,785.5,90.5,3.15,16.5,487.5,64.88,51.34
2018,3,26,16,0,798.0,79.0,3.1,16.2,450.0,58.18,45.71
2018,3,26,16,15,760.0,76.0,3.0,15.75,397.5,57.26,45.13
2018,3,26,16,30,722.0,73.0,2.9,15.3,345.0,56.38,44.56
2018,3,26,16,45,675.5,68.0,2.8,14.9,292.5,49.08,38.23
2018,3,26,17,0,629.0,63.0,2.7,14.5,240.0,46.74,36.2
2018,3,26,17,15,561.0,56.5,2.75,13.85,190.0,43.06,32.85
2018,3,26,17,30,493.0,50.0,2.8,13.2,140.0,39.34,29.27
2018,3,26,17,45,381.5,40.5,2.85,12.55,96.5,32.79,22.84
2018,3,26,18,0,270.0,31.0,2.9,11.9,53.0,26.14,13.31
2018,3,26,18,15,157.0,19.0,2.9,11.7,29.5,17.28,0.0
2018,3,26,18,30,44.0,7.0,2.9,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.9,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.65,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.6,9.8,7.0,0.0,0.0
2018,3,27,6,15,183.0,19.5,2.65,10.55,32.0,127.86,0.0
2018,3,27,6,30,312.0,31.0,2.7,11.3,57.0,277.02,196.27
2018,3,27,6,45,424.0,39.5,2.75,12.0,102.0,376.98,308.67
2018,3,27,7,0,536.0,48.0,2.8,12.7,147.0,481.94,399.84
2018,3,27,7,15,602.5,54.0,2.85,13.2,198.5,555.49,460.89
2018,3,27,7,30,669.0,60.0,2.9,13.7,250.0,631.25,520.51
2018,3,27,7,45,711.5,64.5,2.9,14.15,302.5,682.45,558.47
2018,3,27,8,0,754.0,69.0,2.9,14.6,355.0,738.66,598.62
2018,3,27,8,15,736.5,82.0,2.9,15.0,393.5,753.31,606.69
2018,3,27,8,30,719.0,95.0,2.9,15.4,432.0,769.36,615.76
2018,3,27,8,45,695.5,114.0,2.95,15.85,467.5,778.96,620.09
2018,3,27,9,0,672.0,133.0,3.0,16.3,503.0,784.23,621.31
2018,3,27,9,15,749.5,119.0,2.95,16.65,562.0,837.84,657.08
2018,3,27,9,30,827.0,105.0,2.9,17.0,621.0,885.16,687.28
2018,3,27,9,45,864.0,98.5,2.85,17.35,666.0,898.06,693.06
2018,3,27,10,0,901.0,92.0,2.8,17.7,711.0,916.52,703.04
2018,3,27,10,15,909.5,92.5,2.75,18.0,741.0,913.96,698.67
2018,3,27,10,30,918.0,93.0,2.7,18.3,771.0,907.87,692.24
2018,3,27,10,45,852.0,127.5,2.7,18.55,772.0,877.51,669.83
2018,3,27,11,0,786.0,162.0,2.7,18.8,773.0,836.52,640.31
2018,3,27,11,15,706.0,204.5,2.65,19.05,761.5,794.47,608.62
2018,3,27,11,30,626.0,247.0,2.6,19.3,750.0,746.71,571.5
2018,3,27,11,45,597.5,265.0,2.6,19.5,749.0,715.84,547.85
2018,3,27,12,0,569.0,283.0,2.6,19.7,748.0,683.54,522.96
2018,3,27,12,15,596.5,271.5,2.6,19.85,759.0,664.52,508.62
2018,3,27,12,30,624.0,260.0,2.6,20.0,770.0,642.79,491.85
2018,3,27,12,45,645.0,247.0,2.6,20.15,769.5,611.66,467.86
2018,3,27,13,0,666.0,234.0,2.6,20.3,769.0,577.58,441.14
2018,3,27,13,15,651.0,233.5,2.55,20.35,748.0,532.33,405.36
2018,3,27,13,30,636.0,233.0,2.5,20.4,727.0,487.37,369.17
2018,3,27,13,45,661.5,211.0,2.5,20.45,711.5,442.69,332.33
2018,3,27,14,0,687.0,189.0,2.5,20.5,696.0,395.08,291.97
2018,3,27,14,15,687.0,178.5,2.55,20.5,667.5,345.5,249.57
2018,3,27,14,30,687.0,168.0,2.6,20.5,639.0,295.55,206.35
2018,3,27,14,45,793.5,122.0,2.6,20.45,638.0,246.63,160.07
2018,3,27,15,0,900.0,76.0,2.6,20.4,637.0,188.44,107.87
2018,3,27,15,15,884.5,74.0,2.6,20.4,593.5,132.77,69.39
2018,3,27,15,30,869.0,72.0,2.6,20.4,550.0,78.56,45.81
2018,3,27,15,45,846.0,70.5,2.6,20.0,502.5,59.68,46.12
2018,3,27,16,0,823.0,69.0,2.6,19.6,455.0,50.91,38.76
2018,3,27,16,15,789.5,67.0,2.55,19.05,403.5,50.45,38.59
2018,3,27,16,30,756.0,65.0,2.5,18.5,352.0,50.06,38.44
2018,3,27,16,45,650.5,69.5,2.45,17.95,290.5,49.96,38.52
2018,3,27,17,0,545.0,74.0,2.4,17.4,229.0,55.12,43.14
2018,3,27,17,15,404.5,68.0,2.35,16.65,170.0,50.79,39.28
2018,3,27,17,30,264.0,62.0,2.3,15.9,111.0,46.84,35.52
2018,3,27,17,45,177.0,46.0,2.25,15.2,74.5,36.58,25.9
2018,3,27,18,0,90.0,30.0,2.2,14.5,38.0,24.15,12.32
2018,3,27,18,15,49.5,17.0,2.2,14.2,21.0,15.46,0.0
2018,3,27,18,30,9.0,4.0,2.2,13.9,4.0,0.0,0.0
2018,3,27,18,45,4.5,2.0,2.2,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.05,11.8,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,192.5,20.0,1.15,12.45,34.0,134.75,0.0
2018,3,28,6,30,324.0,31.0,1.2,13.0,60.0,288.13,210.16
2018,3,28,6,45,431.5,39.0,1.25,13.55,105.0,383.19,310.01
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,484.73,395.6
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,557.7,454.8
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,627.74,509.02
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,684.51,551.03
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,740.78,591.19
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,783.76,619.74
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,824.89,646.35
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,847.34,659.31
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,875.71,676.46
2018,3,28,9,15,879.0,78.5,2.1,17.7,599.5,895.15,686.74
2018,3,28,9,30,897.0,79.0,2.1,18.1,643.0,911.5,695.0
2018,3,28,9,45,913.0,79.0,2.1,18.55,682.0,922.15,699.32
2018,3,28,10,0,929.0,79.0,2.1,19.0,721.0,929.32,701.46
2018,3,28,10,15,938.0,80.0,2.1,19.35,752.5,927.77,698.18
2018,3,28,10,30,947.0,81.0,2.1,19.7,784.0,922.57,692.71
2018,3,28,10,45,952.5,82.0,2.1,20.1,808.0,910.66,682.83
2018,3,28,11,0,958.0,83.0,2.1,20.5,832.0,895.16,670.76
2018,3,28,11,15,961.5,83.5,2.1,20.8,848.0,873.95,655.28
2018,3,28,11,30,965.0,84.0,2.1,21.1,864.0,849.34,637.66
2018,3,28,11,45,967.0,84.0,2.15,21.4,872.0,819.8,617.2
2018,3,28,12,0,969.0,84.0,2.2,21.7,880.0,787.18,594.6
2018,3,28,12,15,967.5,84.5,2.2,21.85,879.0,749.65,568.28
2018,3,28,12,30,966.0,85.0,2.2,22.0,878.0,709.55,538.09
2018,3,28,12,45,962.5,85.0,2.2,22.15,869.0,665.39,504.39
2018,3,28,13,0,959.0,85.0,2.2,22.3,860.0,619.21,468.45
2018,3,28,13,15,955.5,84.5,2.25,22.4,843.5,570.78,430.2
2018,3,28,13,30,952.0,84.0,2.3,22.5,827.0,520.76,389.6
2018,3,28,13,45,946.0,83.0,2.3,22.55,803.0,467.89,345.59
2018,3,28,14,0,940.0,82.0,2.3,22.6,779.0,414.12,299.66
2018,3,28,14,15,931.5,81.5,2.3,22.55,748.0,359.27,252.03
2018,3,28,14,30,923.0,81.0,2.3,22.5,717.0,304.2,203.71
2018,3,28,14,45,911.5,79.0,2.35,22.45,679.0,247.42,154.8
2018,3,28,15,0,900.0,77.0,2.4,22.4,641.0,191.24,109.12
2018,3,28,15,15,884.5,75.5,2.4,22.4,598.0,135.89,70.85
2018,3,28,15,30,869.0,74.0,2.4,22.4,555.0,81.99,46.99
2018,3,28,15,45,848.5,71.5,2.4,21.9,507.5,60.37,46.32
2018,3,28,16,0,828.0,69.0,2.4,21.4,460.0,50.86,38.41
2018,3,28,16,15,799.5,66.0,2.3,20.8,409.0,49.68,37.63
2018,3,28,16,30,771.0,63.0,2.2,20.2,358.0,48.49,36.8
2018,3,28,16,45,673.0,67.0,2.15,19.55,297.0,48.09,36.62
2018,3,28,17,0,575.0,71.0,2.1,18.9,236.0,52.65,40.72
2018,3,28,17,15,484.5,62.5,2.05,18.15,182.0,47.51,36.19
2018,3,28,17,30,394.0,54.0,2.0,17.4,128.0,42.26,31.35
2018,3,28,17,45,337.0,42.0,1.95,16.65,91.0,33.77,23.4
2018,3,28,18,0,280.0,30.0,1.9,15.9,54.0,24.85,13.26
2018,3,28,18,15,167.0,18.5,1.9,15.55,30.0,16.83,0.0
2018,3,28,18,30,54.0,7.0,1.9,15.2,6.0,0.0,0.0
2018,3,28,18,45,27.0,3.5,1.85,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.0,13.7,8.0,7.28,0.0
2018,3,29,6,15,168.0,20.5,1.05,14.25,34.0,150.53,0.0
2018,3,29,6,30,284.0,33.0,1.1,14.8,60.0,265.19,197.59
2018,3,29,6,45,390.5,42.5,1.15,15.35,104.5,360.65,290.89
2018,3,29,7,0,497.0,52.0,1.2,15.9,149.0,462.67,376.19
2018,3,29,7,15,592.5,55.5,1.3,16.3,205.5,554.18,448.64
2018,3,29,7,30,688.0,59.0,1.4,16.7,262.0,644.38,516.66
2018,3,29,7,45,730.5,63.5,1.5,17.1,315.5,701.75,557.76
2018,3,29,8,0,773.0,68.0,1.6,17.5,369.0,758.55,597.15
2018,3,29,8,15,802.0,71.0,1.6,17.95,420.5,800.8,623.9
2018,3,29,8,30,831.0,74.0,1.6,18.4,472.0,841.12,648.66
2018,3,29,8,45,851.5,76.5,1.65,18.8,520.0,862.37,660.49
2018,3,29,9,0,872.0,79.0,1.7,19.2,568.0,889.5,676.43
2018,3,29,9,15,889.0,80.0,1.7,19.65,611.5,908.69,686.1
2018,3,29,9,30,906.0,81.0,1.7,20.1,655.0,924.71,693.74
2018,3,29,9,45,921.0,82.0,1.7,20.55,694.5,935.56,698.02
2018,3,29,10,0,936.0,83.0,1.7,21.0,734.0,942.85,700.12
2018,3,29,10,15,944.5,84.0,1.7,21.4,765.5,940.67,696.31
2018,3,29,10,30,953.0,85.0,1.7,21.8,797.0,934.81,690.37
2018,3,29,10,45,958.0,86.5,1.7,22.2,821.0,922.76,680.6
2018,3,29,11,0,963.0,88.0,1.7,22.6,845.0,907.1,668.68
2018,3,29,11,15,966.5,88.5,1.75,22.9,861.0,885.6,653.92
2018,3,29,11,30,970.0,89.0,1.8,23.2,877.0,860.7,636.99
2018,3,29,11,45,971.5,89.5,1.8,23.5,885.0,830.97,616.38
2018,3,29,12,0,973.0,90.0,1.8,23.8,893.0,798.14,593.74
2018,3,29,12,15,931.0,111.0,1.8,23.95,879.5,751.17,560.8
2018,3,29,12,30,889.0,132.0,1.8,24.1,866.0,703.35,525.44
2018,3,29,12,45,931.5,109.5,1.8,24.3,871.5,670.28,500.76
2018,3,29,13,0,974.0,87.0,1.8,24.5,877.0,631.6,471.08
2018,3,29,13,15,889.0,123.0,1.85,24.5,833.5,570.5,424.42
2018,3,29,13,30,804.0,159.0,1.9,24.5,790.0,512.22,379.28
2018,3,29,13,45,782.5,160.5,1.9,24.55,759.5,460.12,337.55
2018,3,29,14,0,761.0,162.0,1.9,24.6,729.0,404.21,292.11
2018,3,29,14,15,737.0,162.5,2.0,24.4,693.0,351.95,249.05
2018,3,29,14,30,713.0,163.0,2.1,24.2,657.0,301.52,206.95
2018,3,29,14,45,748.5,138.5,2.2,24.05,632.5,247.08,159.93
2018,3,29,15,0,784.0,114.0,2.3,23.9,608.0,195.19,116.4
2018,3,29,15,15,815.0,97.0,2.3,23.9,579.5,138.25,74.48
2018,3,29,15,30,846.0,80.0,2.3,23.9,551.0,87.34,50.25
2018,3,29,15,45,844.5,75.0,2.35,23.2,510.5,62.68,48.02
2018,3,29,16,0,843.0,70.0,2.4,22.5,470.0,59.58,45.69
2018,3,29,16,15,814.5,67.0,2.3,21.85,418.5,50.46,38.11
2018,3,29,16,30,786.0,64.0,2.2,21.2,367.0,49.29,37.33
2018,3,29,16,45,743.5,60.0,2.1,20.55,313.5,47.22,35.71
2018,3,29,17,0,701.0,56.0,2.0,19.9,260.0,45.14,34.0
2018,3,29,17,15,636.5,51.5,1.95,19.05,208.0,42.55,31.73
2018,3,29,17,30,572.0,47.0,1.9,18.2,156.0,36.64,26.38
2018,3,29,17,45,461.5,39.5,1.8,17.4,110.0,31.67,21.58
2018,3,29,18,0,351.0,32.0,1.7,16.6,64.0,26.75,15.1
2018,3,29,18,15,209.0,20.5,1.65,16.25,36.0,18.65,0.0
2018,3,29,18,30,67.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.6,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,0.4,12.75,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,0.4,12.9,8.0,25.07,0.0
2018,3,30,6,15,112.0,22.0,0.5,13.35,31.5,120.72,0.0
2018,3,30,6,30,193.0,36.0,0.6,13.8,55.0,211.9,160.85
2018,3,30,6,45,260.5,50.0,0.65,14.3,92.5,279.57,226.51
2018,3,30,7,0,328.0,64.0,0.7,14.8,130.0,352.78,289.02
2018,3,30,7,15,350.5,80.0,0.7,15.2,169.0,398.52,326.51
2018,3,30,7,30,373.0,96.0,0.7,15.6,208.0,444.36,362.24
2018,3,30,7,45,394.5,113.5,0.7,15.95,251.5,491.07,396.95
2018,3,30,8,0,416.0,131.0,0.7,16.3,295.0,537.03,429.72
2018,3,30,8,15,430.5,143.5,0.65,16.9,333.0,569.84,450.91
2018,3,30,8,30,445.0,156.0,0.6,17.5,371.0,601.34,470.54
2018,3,30,8,45,312.5,198.0,0.6,18.1,356.5,517.12,403.79
2018,3,30,9,0,180.0,240.0,0.6,18.7,342.0,428.88,334.18
2018,3,30,9,15,219.0,255.0,0.55,19.2,388.5,477.46,369.57
2018,3,30,9,30,258.0,270.0,0.5,19.7,435.0,541.88,413.66
2018,3,30,9,45,305.0,285.0,0.5,20.2,490.5,595.24,449.44
2018,3,30,10,0,352.0,300.0,0.5,20.7,546.0,646.59,483.04
2018,3,30,10,15,361.0,310.5,0.45,21.15,572.5,656.66,486.82
2018,3,30,10,30,370.0,321.0,0.4,21.6,599.0,664.8,489.79
2018,3,30,10,45,335.0,343.0,0.4,22.05,600.5,644.67,473.4
2018,3,30,11,0,300.0,365.0,0.4,22.5,602.0,623.58,456.86
2018,3,30,11,15,280.0,377.5,0.35,22.85,602.0,604.97,442.13
2018,3,30,11,30,260.0,390.0,0.3,23.2,602.0,585.8,427.1
2018,3,30,11,45,293.5,387.0,0.3,23.5,628.5,592.74,431.61
2018,3,30,12,0,327.0,384.0,0.3,23.8,655.0,596.73,433.67
2018,3,30,12,15,395.5,356.0,0.3,24.0,684.0,599.78,435.92
2018,3,30,12,30,464.0,328.0,0.3,24.2,713.0,600.01,435.81
2018,3,30,12,45,495.0,313.0,0.3,24.4,720.0,579.19,420.62
2018,3,30,13,0,526.0,298.0,0.3,24.6,727.0,555.08,402.95
2018,3,30,13,15,484.5,307.5,0.45,24.6,696.5,509.3,371.17
2018,3,30,13,30,443.0,317.0,0.6,24.6,666.0,466.17,340.64
2018,3,30,13,45,431.5,310.0,0.7,24.65,641.5,426.37,311.19
2018,3,30,14,0,420.0,303.0,0.8,24.7,617.0,387.42,281.54
2018,3,30,14,15,407.0,294.0,0.85,24.7,588.0,353.25,254.65
2018,3,30,14,30,394.0,285.0,0.9,24.7,559.0,315.37,224.82
2018,3,30,14,45,331.0,281.5,1.0,24.65,503.5,272.05,193.19
2018,3,30,15,0,268.0,278.0,1.1,24.6,448.0,235.39,167.81
2018,3,30,15,15,298.0,250.5,1.1,24.6,427.5,199.54,140.94
2018,3,30,15,30,328.0,223.0,1.1,24.6,407.0,161.03,116.77
2018,3,30,15,45,315.0,206.5,1.15,24.35,370.5,140.36,112.37
2018,3,30,16,0,302.0,190.0,1.2,24.1,334.0,131.42,105.51
2018,3,30,16,15,314.0,163.0,1.25,23.4,298.5,115.75,93.06
2018,3,30,16,30,326.0,136.0,1.3,22.7,263.0,99.24,79.67
2018,3,30,16,45,375.5,111.5,1.3,22.05,237.5,78.98,62.77
2018,3,30,17,0,425.0,87.0,1.3,21.4,212.0,63.35,49.52
2018,3,30,17,15,377.0,74.0,1.4,20.5,168.5,54.9,42.26
2018,3,30,17,30,329.0,61.0,1.5,19.6,125.0,46.1,34.43
2018,3,30,17,45,258.5,47.0,1.6,18.7,88.0,36.12,25.3
2018,3,30,18,0,188.0,33.0,1.7,17.8,51.0,25.78,14.61
2018,3,30,18,15,108.5,20.0,1.75,17.35,29.0,18.19,0.0
2018,3,30,18,30,29.0,7.0,1.8,16.9,7.0,6.37,0.0
2018,3,30,18,45,14.5,3.5,1.9,16.45,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,31.5,5.5,1.6,12.1,5.5,0.0,0.0
2018,3,31,6,0,63.0,11.0,1.6,12.2,11.0,46.38,0.0
2018,3,31,6,15,92.0,23.5,1.65,12.6,30.0,103.69,0.0
2018,3,31,6,30,121.0,36.0,1.7,13.0,49.0,148.63,114.62
2018,3,31,6,45,105.5,52.0,1.7,13.45,68.0,159.31,129.47
2018,3,31,7,0,90.0,68.0,1.7,13.9,87.0,154.8,127.42
2018,3,31,7,15,151.0,88.5,1.7,14.15,130.5,241.97,201.99
2018,3,31,7,30,212.0,109.0,1.7,14.4,174.0,317.84,265.18
2018,3,31,7,45,264.5,128.5,1.65,14.7,224.5,387.49,321.06
2018,3,31,8,0,317.0,148.0,1.6,15.0,275.0,458.43,376.01
2018,3,31,8,15,308.5,170.0,1.6,15.45,307.0,480.49,390.34
2018,3,31,8,30,300.0,192.0,1.6,15.9,339.0,500.49,403.06
2018,3,31,8,45,312.5,213.0,1.6,16.3,379.0,536.08,427.81
2018,3,31,9,0,325.0,234.0,1.6,16.7,419.0,570.17,450.86
2018,3,31,9,15,292.5,259.0,1.6,17.15,435.0,566.28,444.51
2018,3,31,9,30,260.0,284.0,1.6,17.6,451.0,560.15,436.93
2018,3,31,9,45,272.0,301.0,1.6,18.0,484.5,583.68,452.44
2018,3,31,10,0,284.0,318.0,1.6,18.4,518.0,605.49,466.32
2018,3,31,10,15,327.0,319.5,1.7,18.75,559.0,636.63,488.49
2018,3,31,10,30,370.0,321.0,1.8,19.1,600.0,665.62,508.8
2018,3,31,10,45,461.0,299.0,1.85,19.5,657.5,721.67,548.57
2018,3,31,11,0,552.0,277.0,1.9,19.9,715.0,761.06,576.02
2018,3,31,11,15,569.5,277.5,2.0,20.1,737.0,756.27,572.01
2018,3,31,11,30,587.0,278.0,2.1,20.3,759.0,748.51,566.26
2018,3,31,11,45,618.0,267.0,2.15,20.55,778.0,738.79,559.0
2018,3,31,12,0,649.0,256.0,2.2,20.8,797.0,724.03,548.08
2018,3,31,12,15,667.0,247.0,2.3,20.85,802.5,698.11,529.62
2018,3,31,12,30,685.0,238.0,2.4,20.9,808.0,669.23,508.65
2018,3,31,12,45,719.0,218.0,2.5,20.95,811.0,637.89,485.6
2018,3,31,13,0,753.0,198.0,2.6,21.0,814.0,602.55,458.79
2018,3,31,13,15,763.5,187.0,2.65,20.9,801.0,558.35,424.44
2018,3,31,13,30,774.0,176.0,2.7,20.8,788.0,512.1,387.49
2018,3,31,13,45,712.5,194.0,2.75,20.75,744.5,456.32,342.61
2018,3,31,14,0,651.0,212.0,2.8,20.7,701.0,405.32,300.98
2018,3,31,14,15,654.5,200.0,2.85,20.45,674.5,357.41,260.4
2018,3,31,14,30,658.0,188.0,2.9,20.2,648.0,308.83,218.6
2018,3,31,14,45,637.5,181.5,2.9,19.95,607.5,258.82,176.63
2018,3,31,15,0,617.0,175.0,2.9,19.7,567.0,211.0,138.18
2018,3,31,15,15,677.0,142.5,2.9,19.7,546.0,154.38,93.51
2018,3,31,15,30,737.0,110.0,2.9,19.7,525.0,92.32,55.23
2018,3,31,15,45,564.0,140.5,2.85,19.0,442.0,90.4,72.69
2018,3,31,16,0,391.0,171.0,2.8,18.3,359.0,112.69,92.3
2018,3,31,16,15,426.5,142.5,2.75,17.8,327.0,96.48,78.75
2018,3,31,16,30,462.0,114.0,2.7,17.3,295.0,79.37,64.25
2018,3,31,16,45,483.0,96.0,2.65,16.75,261.0,68.61,55.1
2018,3,31,17,0,504.0,78.0,2.6,16.2,227.0,57.56,45.51
2018,3,31,17,15,437.5,69.0,2.6,15.55,180.0,52.4,40.94
2018,3,31,17,30,371.0,60.0,2.6,14.9,133.0,45.44,34.56
2018,3,31,17,45,259.0,47.5,2.6,14.25,91.0,36.45,26.14
2018,3,31,18,0,147.0,35.0,2.6,13.6,49.0,27.25,16.4
2018,3,31,18,15,94.0,21.5,2.6,13.25,28.5,17.35,0.0
2018,3,31,18,30,41.0,8.0,2.6,12.9,8.0,7.28,0.0
2018,3,31,18,45,20.5,4.0,2.65,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.2,10.45,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.2,10.7,11.0,41.03,0.0
2018,4,1,6,15,173.0,25.0,2.3,11.2,41.5,167.59,35.69
2018,4,1,6,30,291.0,40.0,2.4,11.7,72.0,282.82,224.85
2018,4,1,6,45,389.5,50.5,2.5,12.2,118.0,373.14,309.14
2018,4,1,7,0,488.0,61.0,2.6,12.7,164.0,472.21,394.02
2018,4,1,7,15,553.5,68.0,2.55,13.1,215.5,546.61,454.3
2018,4,1,7,30,619.0,75.0,2.5,13.5,267.0,622.81,513.02
2018,4,1,7,45,661.5,81.0,2.45,13.9,319.5,680.09,554.68
2018,4,1,8,0,704.0,87.0,2.4,14.3,372.0,737.02,594.46
2018,4,1,8,15,735.5,91.5,2.35,14.8,423.0,781.63,623.59
2018,4,1,8,30,767.0,96.0,2.3,15.3,474.0,819.59,647.17
2018,4,1,8,45,789.5,99.5,2.25,15.8,521.5,851.61,666.0
2018,4,1,9,0,812.0,103.0,2.2,16.3,569.0,880.95,682.65
2018,4,1,9,15,832.5,103.5,2.25,16.7,612.5,902.01,694.59
2018,4,1,9,30,853.0,104.0,2.3,17.1,656.0,919.93,704.46
2018,4,1,9,45,871.5,103.5,2.3,17.5,695.0,922.79,703.63
2018,4,1,10,0,890.0,103.0,2.3,17.9,734.0,931.34,706.99
2018,4,1,10,15,899.0,104.5,2.35,18.15,765.0,929.99,704.6
2018,4,1,10,30,908.0,106.0,2.4,18.4,796.0,925.1,700.06
2018,4,1,10,45,914.5,107.0,2.5,18.65,819.5,913.94,691.89
2018,4,1,11,0,921.0,108.0,2.6,18.9,843.0,899.28,681.47
2018,4,1,11,15,925.5,108.5,2.7,19.05,859.0,879.0,667.55
2018,4,1,11,30,930.0,109.0,2.8,19.2,875.0,855.42,651.38
2018,4,1,11,45,932.0,109.0,2.85,19.35,883.0,826.22,630.97
2018,4,1,12,0,934.0,109.0,2.9,19.5,891.0,794.06,608.49
2018,4,1,12,15,934.0,109.0,3.05,19.55,890.5,757.69,583.09
2018,4,1,12,30,934.0,109.0,3.2,19.6,890.0,718.77,554.12
2018,4,1,12,45,932.5,108.5,3.3,19.65,881.5,676.13,521.46
2018,4,1,13,0,931.0,108.0,3.4,19.7,873.0,631.42,486.42
2018,4,1,13,15,927.0,107.0,3.5,19.65,856.0,583.1,447.88
2018,4,1,13,30,923.0,106.0,3.6,19.6,839.0,533.35,407.07
2018,4,1,13,45,917.0,105.0,3.7,19.5,815.0,481.5,363.5
2018,4,1,14,0,911.0,104.0,3.8,19.4,791.0,428.81,318.0
2018,4,1,14,15,902.0,102.5,3.9,19.25,759.5,374.16,270.0
2018,4,1,14,30,893.0,101.0,4.0,19.1,728.0,319.43,221.31
2018,4,1,14,45,881.0,99.0,4.1,18.9,690.0,263.84,172.48
2018,4,1,15,0,869.0,97.0,4.2,18.7,652.0,208.95,126.56
2018,4,1,15,15,852.0,94.5,4.2,18.7,608.5,145.63,79.67
2018,4,1,15,30,835.0,92.0,4.2,18.7,565.0,92.13,52.33
2018,4,1,15,45,810.5,89.5,4.4,18.05,516.0,63.53,49.77
2018,4,1,16,0,786.0,87.0,4.6,17.4,467.0,63.33,49.91
2018,4,1,16,15,752.5,83.5,4.6,16.9,415.5,62.31,49.29
2018,4,1,16,30,719.0,80.0,4.6,16.4,364.0,55.74,43.75
2018,4,1,16,45,671.5,75.5,4.6,15.9,311.0,54.04,42.44
2018,4,1,17,0,624.0,71.0,4.6,15.4,258.0,52.35,41.04
2018,4,1,17,15,555.0,64.5,4.6,14.85,206.5,48.94,37.99
2018,4,1,17,30,486.0,58.0,4.6,14.3,155.0,45.52,34.73
2018,4,1,17,45,379.0,48.0,4.55,13.75,110.0,38.81,28.27
2018,4,1,18,0,272.0,38.0,4.5,13.2,65.0,29.81,18.77
2018,4,1,18,15,159.0,23.5,4.5,12.95,37.0,18.69,0.0
2018,4,1,18,30,46.0,9.0,4.5,12.7,9.0,8.19,0.0
2018,4,1,18,45,23.0,4.5,4.5,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,5,45,24.5,5.5,3.7,11.05,6.0,0.0,0.0
2018,4,2,6,0,49.0,11.0,3.8,11.3,12.0,38.63,0.0
2018,4,2,6,15,154.5,27.5,3.9,11.6,43.0,162.53,63.19
2018,4,2,6,30,260.0,44.0,4.0,11.9,74.0,268.83,216.07
2018,4,2,6,45,351.0,56.5,4.15,12.25,119.0,354.18,295.65
2018,4,2,7,0,442.0,69.0,4.3,12.6,164.0,446.55,376.38
2018,4,2,7,15,507.0,76.5,4.3,13.0,214.0,522.56,439.94
2018,4,2,7,30,572.0,84.0,4.3,13.4,264.0,598.21,499.97
2018,4,2,7,45,570.0,97.0,4.35,13.75,303.0,626.06,520.52
2018,4,2,8,0,568.0,110.0,4.4,14.1,342.0,651.48,538.55
2018,4,2,8,15,465.0,149.0,4.3,14.5,355.0,610.39,502.54
2018,4,2,8,30,362.0,188.0,4.2,14.9,368.0,551.8,452.21
2018,4,2,8,45,393.5,201.0,4.1,15.35,414.0,613.39,497.61
2018,4,2,9,0,425.0,214.0,4.0,15.8,460.0,656.47,527.81
2018,4,2,9,15,581.0,177.5,3.85,16.1,540.5,763.29,608.31
2018,4,2,9,30,737.0,141.0,3.7,16.4,621.0,863.42,677.62
2018,4,2,9,45,813.0,118.5,3.6,16.75,675.5,897.51,698.18
2018,4,2,10,0,889.0,96.0,3.5,17.1,730.0,924.96,714.29
2018,4,2,10,15,897.5,97.5,3.35,17.35,760.5,923.3,710.04
2018,4,2,10,30,906.0,99.0,3.2,17.6,791.0,918.12,703.73
2018,4,2,10,45,912.5,99.5,3.1,17.85,814.0,906.59,693.55
2018,4,2,11,0,919.0,100.0,3.0,18.1,837.0,891.6,681.2
2018,4,2,11,15,922.0,101.0,2.95,18.3,852.5,870.78,665.48
2018,4,2,11,30,925.0,102.0,2.9,18.5,868.0,846.72,647.67
2018,4,2,11,45,926.0,103.0,2.85,18.7,875.5,817.97,626.7
2018,4,2,12,0,927.0,104.0,2.8,18.9,883.0,786.31,603.77
2018,4,2,12,15,927.0,104.0,2.8,19.0,882.5,750.27,577.89
2018,4,2,12,30,927.0,104.0,2.8,19.1,882.0,711.71,548.44
2018,4,2,12,45,924.5,103.5,2.8,19.2,873.0,668.81,515.26
2018,4,2,13,0,922.0,103.0,2.8,19.3,864.0,623.96,479.89
2018,4,2,13,15,916.5,103.0,2.8,19.3,847.0,576.18,441.62
2018,4,2,13,30,911.0,103.0,2.8,19.3,830.0,527.1,401.32
2018,4,2,13,45,901.5,103.5,2.8,19.3,805.0,475.59,358.07
2018,4,2,14,0,892.0,104.0,2.8,19.3,780.0,423.58,313.3
2018,4,2,14,15,882.0,103.5,2.8,19.25,749.0,370.38,266.7
2018,4,2,14,30,872.0,103.0,2.8,19.2,718.0,317.2,219.55
2018,4,2,14,45,859.0,101.5,2.75,19.1,680.5,262.89,172.04
2018,4,2,15,0,846.0,100.0,2.7,19.0,643.0,201.46,121.06
2018,4,2,15,15,829.5,97.0,2.7,19.0,600.0,147.1,81.2
2018,4,2,15,30,813.0,94.0,2.7,19.0,557.0,94.53,53.71
2018,4,2,15,45,792.5,90.5,2.65,18.6,510.0,63.95,49.99
2018,4,2,16,0,772.0,87.0,2.6,18.2,463.0,63.08,49.51
2018,4,2,16,15,718.5,87.5,2.65,17.75,407.5,59.01,46.22
2018,4,2,16,30,665.0,88.0,2.7,17.3,352.0,61.12,48.3
2018,4,2,16,45,636.5,80.0,2.7,16.85,304.0,57.14,45.0
2018,4,2,17,0,608.0,72.0,2.7,16.4,256.0,52.93,41.4
2018,4,2,17,15,541.5,65.0,2.8,15.65,205.5,49.15,38.08
2018,4,2,17,30,475.0,58.0,2.9,14.9,155.0,45.32,34.51
2018,4,2,17,45,370.5,48.5,2.95,14.2,110.5,39.08,28.52
2018,4,2,18,0,266.0,39.0,3.0,13.5,66.0,30.54,19.61
2018,4,2,18,15,156.0,24.0,2.95,13.1,37.5,19.06,0.0
2018,4,2,18,30,46.0,9.0,2.9,12.7,9.0,8.19,0.0
2018,4,2,18,45,23.0,4.5,2.85,12.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,5,45,36.0,7.5,1.9,9.3,8.5,0.0,0.0
2018,4,3,6,0,72.0,15.0,1.8,9.6,17.0,55.95,0.0
2018,4,3,6,15,187.5,30.5,1.9,10.1,49.5,190.63,98.45
2018,4,3,6,30,303.0,46.0,2.0,10.6,82.0,300.82,243.36
2018,4,3,6,45,403.0,56.0,2.05,11.1,129.5,391.32,325.5
2018,4,3,7,0,503.0,66.0,2.1,11.6,177.0,492.59,411.09
2018,4,3,7,15,567.5,73.0,2.1,12.05,229.5,567.39,470.81
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,643.7,528.83
2018,4,3,7,45,675.5,85.0,2.1,12.95,335.0,701.17,570.07
2018,4,3,8,0,719.0,90.0,2.1,13.4,388.0,758.17,609.49
2018,4,3,8,15,748.5,94.0,2.1,13.85,438.5,800.77,637.18
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,836.51,659.38
2018,4,3,8,45,801.0,100.5,2.1,14.75,536.5,867.94,678.16
2018,4,3,9,0,824.0,103.0,2.1,15.2,584.0,896.65,694.82
2018,4,3,9,15,840.5,106.0,2.1,15.55,627.5,917.01,705.85
2018,4,3,9,30,857.0,109.0,2.1,15.9,671.0,934.15,714.75
2018,4,3,9,45,868.5,111.0,2.1,16.25,707.5,942.12,717.51
2018,4,3,10,0,880.0,113.0,2.1,16.6,744.0,937.77,712.16
2018,4,3,10,15,888.5,114.0,2.05,16.9,774.0,935.25,707.95
2018,4,3,10,30,897.0,115.0,2.0,17.2,804.0,929.24,701.56
2018,4,3,10,45,905.0,115.5,1.95,17.5,828.0,918.78,692.37
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,904.83,681.05
2018,4,3,11,15,822.5,164.0,1.9,18.0,836.5,859.09,649.19
2018,4,3,11,30,732.0,212.0,1.9,18.2,821.0,809.08,613.26
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,777.8,589.96
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,744.69,565.05
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,730.14,555.59
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,711.49,542.35
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,661.04,504.6
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,611.37,466.84
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,556.82,424.69
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,506.81,385.22
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,462.22,349.0
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,414.83,309.19
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,364.45,265.88
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,311.97,219.83
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,264.67,177.35
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,208.6,129.38
