Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,155.62,89.64
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,103.15,60.69
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,73.08,58.08
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,66.94,53.08
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,65.85,52.42
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,64.74,51.72
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,62.36,49.83
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,59.92,47.8
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,55.21,43.63
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,50.38,39.14
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,39.57,29.1
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,30.4,19.77
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,19.4,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,9.1,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,35.19,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,124.02,72.63
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,189.96,153.95
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,271.5,226.85
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,342.85,289.19
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,347.95,294.03
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,366.96,308.86
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,425.05,355.46
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,483.75,400.92
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,506.67,416.52
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,528.16,430.84
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,479.59,387.92
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,409.08,328.5
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,438.93,350.58
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,467.76,371.07
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,571.68,450.46
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,657.47,513.84
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,726.88,563.33
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,778.56,599.5
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,805.88,618.12
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,825.87,631.68
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,834.51,637.44
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,834.16,636.1
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,819.82,625.12
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,796.66,608.28
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,740.48,567.85
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,683.08,525.21
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,589.41,453.62
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,509.06,391.52
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,478.09,368.23
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,447.02,344.1
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,406.69,312.76
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,376.17,288.83
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,330.37,253.66
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,290.26,223.35
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,263.9,202.46
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,238.1,182.23
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,211.76,161.86
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,185.1,143.03
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,161.84,134.51
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,148.03,123.38
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,133.77,111.69
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,118.94,99.32
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,105.9,88.27
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,92.43,76.64
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,76.86,62.9
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,60.86,48.48
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,46.15,34.94
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,31.85,21.17
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,18.7,0.0
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,5.46,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,6.96,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,15.28,4.75
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,23.79,14.21
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,35.3,24.5
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,47.52,35.27
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,65.62,51.16
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,83.94,67.02
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,97.71,78.36
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,111.14,89.2
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,199.65,163.36
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,279.9,228.32
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,308.52,249.76
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,336.59,270.61
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,322.11,257.28
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,307.79,244.37
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,325.64,257.75
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,343.21,270.61
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,289.0,227.2
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,226.89,177.53
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,257.26,201.41
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,296.6,231.63
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,362.42,282.33
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,425.18,329.7
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,375.36,291.48
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,327.96,255.23
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,267.0,208.37
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,207.39,161.85
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,199.53,155.96
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,191.81,150.04
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,189.9,148.65
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,187.94,147.23
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,175.44,137.44
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,163.26,127.93
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,155.86,122.27
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,148.6,116.74
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,143.61,113.04
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,138.64,109.36
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,134.94,106.61
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,131.03,103.72
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,123.36,102.43
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,116.18,96.65
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,112.97,94.22
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,109.52,91.54
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,94.33,78.47
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,78.98,65.06
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,63.85,51.61
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,48.56,37.78
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,35.85,26.05
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,22.92,13.83
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,13.65,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.55,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.55,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,9.66,1.27
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,14.94,6.8
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,21.12,12.34
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,27.3,17.82
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,27.74,18.27
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,28.19,18.64
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,32.62,22.39
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,37.05,26.09
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,32.2,21.83
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,27.35,17.6
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,26.92,17.15
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,26.5,16.7
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,33.6,22.58
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,40.71,28.43
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,46.94,33.5
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,53.19,38.55
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,63.44,46.92
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,73.72,55.26
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,99.38,76.15
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,125.1,96.9
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,132.12,102.45
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,139.04,107.94
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,161.75,126.17
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,184.03,143.94
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,197.65,154.69
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,210.92,165.14
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,171.01,133.38
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,131.73,101.94
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,141.2,109.71
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,150.22,117.04
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,189.01,148.13
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,225.58,177.14
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,215.12,168.89
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,204.77,160.85
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,175.75,137.8
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,146.9,114.75
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,147.23,114.04
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,140.19,108.45
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,134.46,111.31
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,134.8,112.01
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,108.99,90.09
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,74.53,60.32
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,69.4,55.99
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,63.28,50.67
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,53.08,41.6
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,42.61,32.12
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,34.85,24.87
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,26.93,17.07
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,16.98,1.32
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,7.28,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,12.99,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,26.74,14.57
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,41.85,29.75
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,58.22,44.5
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,74.58,59.03
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,89.73,72.0
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,104.36,84.24
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,138.51,113.87
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,187.12,155.0
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,206.59,169.92
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,238.55,194.78
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,350.88,286.43
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,447.37,362.76
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,666.01,533.93
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,857.94,674.72
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,901.3,702.28
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,936.2,724.69
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,857.19,667.28
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,764.76,596.34
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,708.44,552.82
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,641.85,501.4
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,619.8,484.77
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,597.0,467.29
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,639.96,500.65
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,668.19,522.32
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,701.39,548.44
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,720.57,563.23
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,676.64,528.55
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,632.17,493.2
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,586.95,456.84
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,540.46,418.58
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,491.31,377.17
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,441.17,333.88
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,388.96,288.21
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,330.69,237.18
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,277.33,190.09
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,224.81,145.27
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,173.26,105.85
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,124.04,76.95
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,84.96,68.83
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,83.44,67.85
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,81.32,66.29
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,79.06,64.58
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,75.78,61.91
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,70.41,57.28
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,64.96,52.46
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,59.35,47.27
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,49.64,38.15
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,39.91,28.44
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,25.35,7.01
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,11.82,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,9.55,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,95.01,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,217.5,163.99
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,317.13,262.14
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,404.11,339.39
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,501.43,421.73
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,573.28,479.48
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,646.33,535.83
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,703.31,577.81
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,759.75,618.17
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,802.23,646.49
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,842.9,672.92
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,873.15,691.46
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,895.52,704.22
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,916.17,715.74
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,933.66,725.04
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,944.46,730.09
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,951.8,732.92
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,940.52,722.79
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,934.98,717.0
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,922.85,707.27
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,907.36,695.43
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,886.76,680.18
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,863.01,662.88
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,834.17,641.9
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,802.52,619.02
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,766.62,592.95
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,728.3,563.72
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,686.25,531.12
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,642.21,496.35
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,594.6,458.34
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,545.7,418.33
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,493.93,374.99
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,441.69,330.15
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,382.69,279.43
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,328.66,231.71
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,274.17,183.75
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,220.84,138.39
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,167.45,97.51
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,116.02,67.27
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,74.87,59.63
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,67.52,53.55
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,67.2,53.54
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,66.92,53.54
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,65.42,52.44
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,63.96,51.29
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,60.32,48.14
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,54.17,42.54
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,45.44,34.4
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,36.48,25.58
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,24.04,7.94
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,12.73,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,10.85,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,25.56,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,86.64,63.23
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,132.84,107.0
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,165.07,135.6
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,196.48,162.49
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,245.24,203.39
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,294.73,243.64
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,317.17,260.36
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,338.69,276.04
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,355.83,287.28
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,371.36,297.05
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,413.43,328.26
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,454.94,358.26
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,617.62,481.66
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,783.07,598.92
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,842.37,635.56
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,891.7,665.02
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,901.22,668.59
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,907.17,670.44
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,910.58,670.17
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,906.88,665.42
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,860.21,633.7
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,809.84,597.87
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,793.21,586.58
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,772.61,572.03
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,719.89,533.82
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,668.59,496.53
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,623.79,463.69
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,580.29,431.34
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,545.65,404.8
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,508.93,376.03
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,455.21,334.8
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,407.56,298.2
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,370.78,269.21
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,331.24,238.24
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,292.87,206.91
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,244.08,167.97
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,196.25,129.76
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,142.13,92.24
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,106.04,84.22
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,102.89,82.09
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,100.53,80.63
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,98.1,79.05
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,84.28,67.63
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,69.66,55.27
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,61.15,48.03
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,52.27,40.21
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,42.58,31.42
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,32.51,21.94
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,22.01,7.81
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,12.73,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,7.51,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,14.78,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,41.63,28.02
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,77.89,60.77
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,91.12,73.37
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,106.17,87.06
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,71.68,56.93
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,44.12,32.18
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,63.22,48.32
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,83.55,65.25
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,82.99,64.5
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,82.68,63.99
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,86.76,67.16
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,90.87,70.33
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,74.02,56.17
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,57.59,42.42
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,110.65,86.15
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,165.13,130.17
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,270.32,214.09
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,366.12,288.12
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,388.7,304.58
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,410.17,320.36
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,359.24,280.74
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,310.58,242.82
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,298.03,233.09
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,292.89,228.99
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,270.07,211.32
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,247.71,193.98
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,195.04,152.52
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,143.41,111.41
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,219.15,172.1
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,285.34,224.01
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,274.63,215.62
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,264.04,207.52
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,238.19,187.46
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,205.9,162.24
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,203.88,160.52
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,206.77,162.62
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,207.21,161.42
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,191.14,148.42
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,166.27,138.94
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,153.76,128.78
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,135.52,113.51
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,109.55,91.3
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,81.54,66.97
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,58.44,46.64
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,38.73,29.11
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,18.41,10.86
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,26.48,17.85
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,35.02,24.61
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,24.85,10.87
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,16.37,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,13.63,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,30.95,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,64.23,47.07
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,93.1,74.17
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,178.61,149.33
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,270.85,228.75
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,343.6,290.69
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,439.41,368.92
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,467.19,389.63
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,511.88,422.92
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,539.7,442.34
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,565.8,460.18
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,538.81,435.33
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,490.48,394.82
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,587.03,469.22
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,665.22,527.53
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,644.84,509.69
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,622.79,491.38
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,557.44,440.3
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,507.8,400.36
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,521.32,410.89
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,533.47,420.05
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,580.64,457.28
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,631.41,496.33
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,613.37,482.05
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,594.72,467.71
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,531.37,418.57
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,476.42,375.56
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,423.41,334.43
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,375.9,297.25
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,391.9,310.28
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,403.29,318.73
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,405.98,319.58
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,405.76,316.91
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,355.16,276.26
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,319.67,248.25
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,283.16,218.86
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,249.42,192.19
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,225.16,172.08
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,198.46,152.42
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,168.16,141.61
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,155.98,131.63
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,120.82,101.44
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,86.75,71.78
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,62.13,50.12
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,35.29,26.18
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,45.5,35.36
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,54.37,43.15
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,41.69,31.42
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,28.93,19.47
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,18.07,7.02
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.28,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,51.0,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,146.57,48.49
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,258.0,208.18
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,365.74,306.97
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,450.75,381.8
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,539.86,456.38
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,607.89,510.55
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,676.84,563.3
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,729.55,601.7
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,781.4,638.41
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,822.18,665.97
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,861.0,691.65
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,883.82,705.05
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,909.58,720.58
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,866.21,686.49
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,803.54,638.25
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,742.75,589.41
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,679.0,538.12
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,683.48,540.64
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,685.88,541.24
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,642.76,506.89
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,612.79,482.28
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,584.31,459.04
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,548.34,430.29
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,626.27,492.54
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,691.84,543.36
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,669.08,525.96
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,644.02,507.02
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,622.18,490.37
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,597.3,470.96
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,577.67,454.82
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,551.32,431.92
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,501.01,389.24
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,450.1,345.02
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,397.85,298.83
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,345.92,252.17
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,292.52,204.33
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,232.75,152.71
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,180.59,111.25
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,130.63,79.35
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,81.96,66.68
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,81.08,66.23
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,79.31,64.94
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,77.41,63.51
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,74.11,60.81
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,70.65,57.88
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,63.64,51.67
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,57.65,46.17
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,48.69,37.77
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,39.46,28.78
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,27.11,14.2
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,16.37,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,58.73,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,159.58,74.27
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,263.15,213.41
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,365.12,305.7
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,450.54,379.46
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,540.33,452.69
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,608.16,505.47
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,676.91,556.95
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,730.92,595.25
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,784.21,631.98
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,825.34,658.65
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,859.2,679.63
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,888.35,697.11
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,914.73,712.52
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,934.88,723.23
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,951.87,731.79
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,961.25,735.33
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,958.0,730.43
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,954.29,725.52
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,947.14,718.45
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,934.31,707.85
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,918.13,695.2
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,896.47,679.55
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,871.71,661.9
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,842.42,640.83
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,810.4,617.93
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,773.76,592.23
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,734.83,563.02
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,692.29,530.97
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,647.92,496.81
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,600.63,459.57
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,552.12,420.43
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,494.77,373.86
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,443.22,330.88
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,384.34,282.03
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,334.09,239.58
2018,4,13,14,45,728.0,161.0,2.6,19.05,674.0,282.44,193.8
2018,4,13,15,0,758.0,139.0,2.6,19.0,650.0,227.81,146.14
2018,4,13,15,15,755.0,129.5,2.6,19.0,610.5,174.75,104.12
2018,4,13,15,30,752.0,120.0,2.6,19.0,571.0,122.24,69.88
2018,4,13,15,45,751.0,112.0,2.6,18.65,531.5,71.41,56.26
2018,4,13,16,0,750.0,104.0,2.6,18.3,492.0,66.88,52.66
2018,4,13,16,15,706.5,101.0,2.6,17.9,437.0,66.84,52.9
2018,4,13,16,30,663.0,98.0,2.6,17.5,382.0,66.87,53.18
2018,4,13,16,45,632.0,89.0,2.6,17.1,331.5,62.45,49.55
2018,4,13,17,0,601.0,80.0,2.6,16.7,281.0,57.74,45.58
2018,4,13,17,15,531.5,72.0,2.65,16.05,227.0,53.37,41.83
2018,4,13,17,30,462.0,64.0,2.7,15.4,173.0,48.85,37.77
