Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,0,864.0,142.0,3.2,19.0,939.0,679.75,523.22
2018,5,13,13,15,797.0,174.0,3.25,18.9,899.0,623.95,480.16
2018,5,13,13,30,730.0,206.0,3.3,18.8,859.0,568.75,437.04
2018,5,13,13,45,634.5,243.5,3.3,18.7,800.0,508.98,389.88
2018,5,13,14,0,539.0,281.0,3.3,18.6,741.0,459.47,350.28
2018,5,13,14,15,685.0,206.0,3.35,18.45,768.5,426.82,321.52
2018,5,13,14,30,831.0,131.0,3.4,18.3,796.0,387.5,284.59
2018,5,13,14,45,821.0,128.5,3.4,18.15,760.0,335.92,239.22
2018,5,13,15,0,811.0,126.0,3.4,18.0,724.0,285.09,194.34
2018,5,13,15,15,796.0,123.0,3.4,18.0,682.0,233.88,150.31
2018,5,13,15,30,781.0,120.0,3.4,18.0,640.0,184.34,110.67
2018,5,13,15,45,764.5,116.0,3.4,17.5,595.0,135.82,78.27
2018,5,13,16,0,748.0,112.0,3.4,17.0,550.0,89.49,58.9
2018,5,13,16,15,725.0,107.0,3.35,16.7,501.5,67.2,53.16
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,66.1,52.47
2018,5,13,16,45,671.5,97.0,3.3,16.1,403.0,64.81,51.58
2018,5,13,17,0,641.0,92.0,3.3,15.8,353.0,63.4,50.58
2018,5,13,17,15,597.0,85.5,3.25,15.4,302.5,60.66,48.36
2018,5,13,17,30,553.0,79.0,3.2,15.0,252.0,57.78,45.94
2018,5,13,17,45,492.0,71.5,3.15,14.65,204.5,53.86,42.45
2018,5,13,18,0,431.0,64.0,3.1,14.3,157.0,49.82,38.67
2018,5,13,18,15,341.5,53.5,2.95,13.95,115.0,40.96,30.4
2018,5,13,18,30,252.0,43.0,2.8,13.6,73.0,33.41,22.87
2018,5,13,18,45,156.5,28.5,2.7,13.25,44.5,22.45,7.45
2018,5,13,19,0,61.0,14.0,2.6,12.9,16.0,12.73,0.0
2018,5,13,19,15,30.5,7.0,2.6,12.8,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.2,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.64,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.14,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,10.09,2.79
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,14.06,6.38
2018,5,14,6,15,0.0,21.5,2.35,12.2,21.5,18.91,10.68
2018,5,14,6,30,0.0,27.0,2.3,12.5,27.0,23.76,14.93
2018,5,14,6,45,0.0,38.0,2.3,12.75,38.0,33.49,23.33
2018,5,14,7,0,0.0,49.0,2.3,13.0,49.0,43.24,31.63
2018,5,14,7,15,0.0,55.0,2.3,13.35,55.0,48.57,36.03
2018,5,14,7,30,0.0,61.0,2.3,13.7,61.0,53.91,40.38
2018,5,14,7,45,0.0,65.5,2.3,14.05,65.5,57.92,43.56
2018,5,14,8,0,0.0,70.0,2.3,14.4,70.0,61.94,46.72
2018,5,14,8,15,0.0,85.5,2.3,14.7,85.5,75.76,58.03
2018,5,14,8,30,0.0,101.0,2.3,15.0,101.0,89.91,69.48
2018,5,14,8,45,0.0,120.0,2.35,15.35,120.0,107.64,83.74
2018,5,14,9,0,0.0,139.0,2.4,15.7,139.0,125.39,97.85
2018,5,14,9,15,1.5,152.5,2.5,15.95,153.5,139.38,108.91
2018,5,14,9,30,3.0,166.0,2.6,16.2,168.0,153.32,119.86
2018,5,14,9,45,7.5,202.0,2.65,16.5,208.0,191.41,150.07
2018,5,14,10,0,12.0,238.0,2.7,16.8,248.0,229.35,179.66
2018,5,14,10,15,15.5,268.5,2.8,16.95,282.0,260.72,203.87
2018,5,14,10,30,19.0,299.0,2.9,17.1,316.0,291.65,227.52
2018,5,14,10,45,20.5,311.0,3.0,17.3,329.5,302.73,235.64
2018,5,14,11,0,22.0,323.0,3.1,17.5,343.0,313.51,243.59
2018,5,14,11,15,33.5,358.5,3.15,17.55,389.5,363.83,282.05
2018,5,14,11,30,45.0,394.0,3.2,17.6,436.0,402.48,311.12
2018,5,14,11,45,66.0,422.0,3.25,17.7,484.0,440.13,339.5
2018,5,14,12,0,87.0,450.0,3.3,17.8,532.0,475.15,365.6
2018,5,14,12,15,124.5,459.0,3.35,17.75,576.0,505.46,388.72
2018,5,14,12,30,162.0,468.0,3.4,17.7,620.0,528.19,406.03
2018,5,14,12,45,202.5,460.0,3.45,17.7,648.5,535.42,411.83
2018,5,14,13,0,243.0,452.0,3.5,17.7,677.0,535.52,412.19
2018,5,14,13,15,280.0,427.5,3.5,17.6,682.0,519.36,400.33
2018,5,14,13,30,317.0,403.0,3.5,17.5,687.0,500.35,385.91
2018,5,14,13,45,438.5,335.0,3.55,17.45,716.0,482.88,372.4
2018,5,14,14,0,560.0,267.0,3.6,17.4,745.0,459.63,352.65
2018,5,14,14,15,693.5,199.5,3.6,17.25,770.0,426.62,323.23
2018,5,14,14,30,827.0,132.0,3.6,17.1,795.0,388.36,287.03
2018,5,14,14,45,817.0,129.0,3.6,16.95,759.0,336.66,241.35
2018,5,14,15,0,807.0,126.0,3.6,16.8,723.0,285.72,196.16
2018,5,14,15,15,792.5,123.5,3.6,16.8,681.5,235.23,152.4
2018,5,14,15,30,778.0,121.0,3.6,16.8,640.0,186.35,112.9
2018,5,14,15,45,761.0,117.5,3.6,16.4,595.5,138.34,80.39
2018,5,14,16,0,744.0,114.0,3.6,16.0,551.0,84.9,54.19
2018,5,14,16,15,721.5,109.0,3.6,15.65,502.5,68.37,54.4
2018,5,14,16,30,699.0,104.0,3.6,15.3,454.0,67.33,53.77
2018,5,14,16,45,668.5,99.0,3.6,15.0,404.5,66.1,52.94
2018,5,14,17,0,638.0,94.0,3.6,14.7,355.0,64.76,51.99
2018,5,14,17,15,594.5,88.0,3.6,14.35,305.0,62.47,50.17
2018,5,14,17,30,551.0,82.0,3.6,14.0,255.0,60.08,48.18
2018,5,14,17,45,490.5,73.5,3.55,13.65,207.0,55.42,44.02
2018,5,14,18,0,430.0,65.0,3.5,13.3,159.0,50.57,39.51
2018,5,14,18,15,341.5,54.5,3.4,13.0,117.0,41.68,31.19
2018,5,14,18,30,253.0,44.0,3.3,12.7,75.0,34.16,23.69
2018,5,14,18,45,157.5,29.5,3.2,12.4,46.0,23.22,8.97
2018,5,14,19,0,62.0,15.0,3.1,12.1,17.0,13.64,0.0
2018,5,14,19,15,31.0,7.5,3.1,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.3,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.0,2.1,11.7,5.0,4.55,0.0
2018,5,15,5,30,0.0,9.0,2.2,12.1,9.0,7.9,0.12
2018,5,15,5,45,0.0,15.0,2.3,12.45,15.0,13.18,5.36
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,18.47,10.11
2018,5,15,6,15,0.0,31.5,2.4,13.1,31.5,27.74,18.22
2018,5,15,6,30,0.0,42.0,2.4,13.4,42.0,37.03,26.28
2018,5,15,6,45,3.0,72.0,2.35,13.65,73.0,67.06,52.08
2018,5,15,7,0,6.0,102.0,2.3,13.9,104.0,100.08,79.99
2018,5,15,7,15,11.0,132.0,2.25,14.2,136.5,135.12,109.15
2018,5,15,7,30,16.0,162.0,2.2,14.5,169.0,170.23,137.8
2018,5,15,7,45,21.0,182.5,2.2,14.75,193.0,194.68,157.3
2018,5,15,8,0,26.0,203.0,2.2,15.0,217.0,219.13,176.54
2018,5,15,8,15,34.5,229.0,2.2,15.3,249.5,269.74,216.4
2018,5,15,8,30,43.0,255.0,2.2,15.6,282.0,304.49,242.96
2018,5,15,8,45,39.5,267.5,2.2,15.9,294.0,311.63,247.28
2018,5,15,9,0,36.0,280.0,2.2,16.2,306.0,318.59,251.56
2018,5,15,9,15,56.5,312.5,2.25,16.45,355.5,371.13,291.89
2018,5,15,9,30,77.0,345.0,2.3,16.7,405.0,422.84,330.67
2018,5,15,9,45,122.5,374.0,2.4,16.95,474.5,511.3,396.97
2018,5,15,10,0,168.0,403.0,2.5,17.2,544.0,580.38,447.5
2018,5,15,10,15,195.5,415.0,2.55,17.35,584.0,611.83,469.8
2018,5,15,10,30,223.0,427.0,2.6,17.5,624.0,641.5,490.87
2018,5,15,10,45,217.5,437.0,2.7,17.7,632.5,636.01,485.91
2018,5,15,11,0,212.0,447.0,2.8,17.9,641.0,629.56,480.54
2018,5,15,11,15,195.5,455.0,2.9,18.0,636.0,610.42,466.0
2018,5,15,11,30,179.0,463.0,3.0,18.1,631.0,591.07,451.37
2018,5,15,11,45,246.0,437.0,3.1,18.2,669.0,616.01,471.23
2018,5,15,12,0,313.0,411.0,3.2,18.3,707.0,630.11,482.81
2018,5,15,12,15,416.0,366.5,3.25,18.3,759.0,653.58,501.77
2018,5,15,12,30,519.0,322.0,3.3,18.3,811.0,667.15,513.03
2018,5,15,12,45,698.0,225.5,3.4,18.3,876.0,679.84,524.97
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,680.18,526.72
2018,5,15,13,15,720.5,208.0,3.55,18.2,867.0,606.21,468.66
2018,5,15,13,30,564.0,287.0,3.6,18.1,793.0,544.83,420.06
2018,5,15,13,45,626.0,247.5,3.65,18.0,795.0,509.75,392.43
2018,5,15,14,0,688.0,208.0,3.7,17.9,797.0,471.68,360.9
2018,5,15,14,15,766.0,164.5,3.7,17.7,798.0,435.82,329.18
2018,5,15,14,30,844.0,121.0,3.7,17.5,799.0,393.7,290.65
2018,5,15,14,45,835.0,118.5,3.75,17.3,763.5,342.74,245.57
2018,5,15,15,0,826.0,116.0,3.8,17.1,728.0,284.67,194.74
2018,5,15,15,15,812.0,113.5,3.8,17.1,686.5,233.35,150.11
2018,5,15,15,30,798.0,111.0,3.8,17.1,645.0,183.57,109.63
2018,5,15,15,45,783.0,107.0,3.75,16.6,600.5,134.35,75.84
2018,5,15,16,0,768.0,103.0,3.7,16.1,556.0,87.13,54.62
2018,5,15,16,15,748.0,98.5,3.7,15.8,508.5,68.41,54.4
2018,5,15,16,30,728.0,94.0,3.7,15.5,461.0,67.17,53.58
2018,5,15,16,45,701.5,89.0,3.65,15.2,411.5,59.23,46.84
2018,5,15,17,0,675.0,84.0,3.6,14.9,362.0,57.58,45.6
2018,5,15,17,15,636.5,78.0,3.55,14.65,312.0,54.97,43.46
2018,5,15,17,30,598.0,72.0,3.5,14.4,262.0,52.22,41.11
2018,5,15,17,45,544.5,65.0,3.45,14.15,214.0,48.46,37.75
2018,5,15,18,0,491.0,58.0,3.4,13.9,166.0,44.56,34.1
2018,5,15,18,15,333.5,51.0,3.25,13.65,116.0,38.94,28.73
2018,5,15,18,30,176.0,44.0,3.1,13.4,66.0,33.94,23.52
2018,5,15,18,45,92.5,27.0,2.95,13.2,38.0,21.83,8.86
2018,5,15,19,0,9.0,10.0,2.8,13.0,10.0,9.1,0.0
2018,5,15,19,15,4.5,5.0,2.7,12.85,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.25,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,6.37,0.0
2018,5,16,5,15,134.0,20.5,2.3,12.0,30.5,94.08,0.0
2018,5,16,5,30,232.0,34.0,2.4,12.4,54.0,223.17,161.07
2018,5,16,5,45,335.0,43.0,2.55,12.85,93.5,308.19,251.49
2018,5,16,6,0,438.0,52.0,2.7,13.3,133.0,405.32,336.8
2018,5,16,6,15,506.5,59.5,2.7,13.6,181.0,482.38,402.25
2018,5,16,6,30,575.0,67.0,2.7,13.9,229.0,563.23,466.93
2018,5,16,6,45,623.5,72.5,2.7,14.15,280.0,628.6,516.9
2018,5,16,7,0,672.0,78.0,2.7,14.4,331.0,695.34,565.97
2018,5,16,7,15,705.5,82.5,2.65,14.7,382.5,748.6,602.86
2018,5,16,7,30,739.0,87.0,2.6,15.0,434.0,796.81,634.95
2018,5,16,7,45,764.5,90.0,2.6,15.3,484.0,839.99,662.94
2018,5,16,8,0,790.0,93.0,2.6,15.6,534.0,881.58,689.26
2018,5,16,8,15,808.5,96.0,2.6,15.85,581.5,914.57,709.28
2018,5,16,8,30,827.0,99.0,2.6,16.1,629.0,945.21,727.51
2018,5,16,8,45,841.5,101.5,2.6,16.35,673.0,958.4,733.68
2018,5,16,9,0,856.0,104.0,2.6,16.6,717.0,979.05,745.17
2018,5,16,9,15,727.5,166.5,2.65,16.8,707.0,939.26,716.19
2018,5,16,9,30,599.0,229.0,2.7,17.0,697.0,874.79,669.99
2018,5,16,9,45,501.0,276.0,2.75,17.2,679.0,815.07,624.83
2018,5,16,10,0,403.0,323.0,2.8,17.4,661.0,758.25,581.12
2018,5,16,10,15,419.5,329.0,2.85,17.5,690.5,769.9,589.23
2018,5,16,10,30,436.0,335.0,2.9,17.6,720.0,779.17,595.16
2018,5,16,10,45,412.0,355.0,2.95,17.75,725.5,761.24,580.81
2018,5,16,11,0,388.0,375.0,3.0,17.9,731.0,741.71,565.58
2018,5,16,11,15,444.0,355.5,2.95,17.95,768.0,756.27,576.58
2018,5,16,11,30,500.0,336.0,2.9,18.0,805.0,766.83,584.35
2018,5,16,11,45,633.5,270.0,2.85,18.05,868.0,795.75,606.98
2018,5,16,12,0,767.0,204.0,2.8,18.1,931.0,812.61,620.54
2018,5,16,12,15,673.0,252.5,2.8,18.1,889.0,752.67,575.23
2018,5,16,12,30,579.0,301.0,2.8,18.1,847.0,691.33,529.2
2018,5,16,12,45,405.5,372.5,2.8,18.15,753.0,601.51,460.74
2018,5,16,13,0,232.0,444.0,2.8,18.2,659.0,526.45,402.62
2018,5,16,13,15,218.5,441.0,2.85,18.2,640.5,498.58,381.96
2018,5,16,13,30,205.0,438.0,2.9,18.2,622.0,471.64,361.57
2018,5,16,13,45,245.5,392.5,3.0,18.15,607.0,434.71,334.1
2018,5,16,14,0,286.0,347.0,3.1,18.1,592.0,401.17,308.18
2018,5,16,14,15,321.5,312.5,3.15,18.0,578.5,370.43,283.3
2018,5,16,14,30,357.0,278.0,3.2,17.9,565.0,328.67,248.94
2018,5,16,14,45,336.5,290.0,3.2,17.8,551.0,315.28,236.79
2018,5,16,15,0,316.0,302.0,3.2,17.7,537.0,295.12,219.74
2018,5,16,15,15,324.0,284.0,3.2,17.7,513.0,262.71,192.66
2018,5,16,15,30,332.0,266.0,3.2,17.7,489.0,229.84,166.24
2018,5,16,15,45,442.0,215.5,3.25,17.3,490.5,174.66,120.69
2018,5,16,16,0,552.0,165.0,3.3,16.9,492.0,118.77,83.11
2018,5,16,16,15,642.0,131.0,3.25,16.65,479.5,82.16,66.09
2018,5,16,16,30,732.0,97.0,3.2,16.4,467.0,62.68,49.45
2018,5,16,16,45,704.0,92.0,3.2,16.15,417.0,61.24,48.42
2018,5,16,17,0,676.0,87.0,3.2,15.9,367.0,59.66,47.25
2018,5,16,17,15,636.0,81.5,3.15,15.55,316.5,57.52,45.54
2018,5,16,17,30,596.0,76.0,3.1,15.2,266.0,55.27,43.68
2018,5,16,17,45,539.5,69.0,3.05,14.9,217.5,51.63,40.45
2018,5,16,18,0,483.0,62.0,3.0,14.6,169.0,47.87,36.95
2018,5,16,18,15,396.5,52.5,2.9,14.2,125.5,41.67,31.09
2018,5,16,18,30,310.0,43.0,2.8,13.8,82.0,33.42,23.1
2018,5,16,18,45,203.0,30.0,2.65,13.45,51.0,23.61,10.74
2018,5,16,19,0,96.0,17.0,2.5,13.1,20.0,15.46,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.35,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,22.51,0.0
2018,5,17,5,15,117.5,21.0,2.35,11.95,30.0,112.69,0.0
2018,5,17,5,30,204.0,35.0,2.5,12.4,53.0,207.42,151.86
2018,5,17,5,45,299.5,45.5,2.6,12.8,91.5,287.27,234.86
2018,5,17,6,0,395.0,56.0,2.7,13.2,130.0,380.16,316.47
2018,5,17,6,15,461.5,64.5,2.75,13.5,176.5,455.69,381.06
2018,5,17,6,30,528.0,73.0,2.8,13.8,223.0,534.83,445.26
2018,5,17,6,45,575.0,79.0,2.85,14.15,272.0,598.24,494.16
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,662.92,542.25
2018,5,17,7,15,656.0,89.5,2.9,14.8,370.5,715.21,579.26
2018,5,17,7,30,690.0,94.0,2.9,15.1,420.0,767.22,615.07
2018,5,17,7,45,716.0,98.0,2.9,15.4,469.0,810.56,643.66
2018,5,17,8,0,742.0,102.0,2.9,15.7,518.0,847.78,667.35
2018,5,17,8,15,762.5,105.0,2.85,16.0,564.5,881.87,688.13
2018,5,17,8,30,783.0,108.0,2.8,16.3,611.0,913.77,707.1
2018,5,17,8,45,799.5,110.0,2.75,16.6,654.0,938.12,720.62
2018,5,17,9,0,816.0,112.0,2.7,16.9,697.0,959.76,732.27
2018,5,17,9,15,826.5,114.0,2.7,17.1,734.5,961.9,731.39
2018,5,17,9,30,837.0,116.0,2.7,17.3,772.0,971.76,736.09
2018,5,17,9,45,845.5,118.0,2.7,17.55,804.5,976.52,737.25
2018,5,17,10,0,854.0,120.0,2.7,17.8,837.0,978.1,736.46
2018,5,17,10,15,860.0,122.0,2.75,18.0,863.5,974.0,732.62
2018,5,17,10,30,866.0,124.0,2.8,18.2,890.0,966.67,726.79
2018,5,17,10,45,870.0,124.5,2.85,18.4,909.0,952.77,716.67
2018,5,17,11,0,874.0,125.0,2.9,18.6,928.0,935.8,704.64
2018,5,17,11,15,876.5,126.5,2.95,18.75,941.0,915.44,690.51
2018,5,17,11,30,879.0,128.0,3.0,18.9,954.0,892.19,674.47
2018,5,17,11,45,880.0,128.0,3.1,19.05,959.0,863.6,655.1
2018,5,17,12,0,881.0,128.0,3.2,19.2,964.0,832.57,633.95
2018,5,17,12,15,882.5,126.5,3.3,19.2,962.0,798.34,610.78
2018,5,17,12,30,884.0,125.0,3.4,19.2,960.0,761.98,585.9
2018,5,17,12,45,886.0,122.0,3.5,19.2,951.5,722.73,557.37
2018,5,17,13,0,888.0,119.0,3.6,19.2,943.0,681.59,526.38
2018,5,17,13,15,884.0,118.0,3.7,19.1,926.0,636.62,491.9
2018,5,17,13,30,880.0,117.0,3.8,19.0,909.0,590.51,455.61
2018,5,17,13,45,875.0,116.0,3.9,18.9,885.5,542.91,417.15
2018,5,17,14,0,870.0,115.0,4.0,18.8,862.0,494.61,377.01
2018,5,17,14,15,862.5,113.0,4.05,18.65,831.5,444.02,334.02
2018,5,17,14,30,855.0,111.0,4.1,18.5,801.0,393.38,289.92
2018,5,17,14,45,845.5,109.0,4.2,18.3,765.0,342.27,244.79
2018,5,17,15,0,836.0,107.0,4.3,18.1,729.0,291.7,199.84
2018,5,17,15,15,822.5,105.0,4.3,18.1,688.0,241.05,155.64
2018,5,17,15,30,809.0,103.0,4.3,18.1,647.0,182.84,108.13
2018,5,17,15,45,793.0,100.0,4.3,17.65,602.5,133.76,73.94
2018,5,17,16,0,777.0,97.0,4.3,17.2,558.0,86.76,51.9
2018,5,17,16,15,755.0,93.5,4.3,16.95,510.0,64.7,50.91
2018,5,17,16,30,733.0,90.0,4.3,16.7,462.0,64.03,50.57
2018,5,17,16,45,703.0,86.0,4.3,16.4,412.0,57.0,44.64
2018,5,17,17,0,673.0,82.0,4.3,16.1,362.0,55.94,43.92
2018,5,17,17,15,632.0,77.5,4.25,15.75,312.5,54.38,42.73
2018,5,17,17,30,591.0,73.0,4.2,15.4,263.0,52.77,41.42
2018,5,17,17,45,533.0,67.0,4.15,15.1,215.5,49.84,38.83
2018,5,17,18,0,475.0,61.0,4.1,14.8,168.0,46.85,36.03
2018,5,17,18,15,389.0,52.0,4.0,14.5,125.0,41.07,30.54
2018,5,17,18,30,303.0,43.0,3.9,14.2,82.0,33.37,23.07
2018,5,17,18,45,196.5,30.0,3.8,13.9,51.0,23.57,11.27
2018,5,17,19,0,90.0,17.0,3.7,13.6,20.0,15.46,0.0
2018,5,17,19,15,45.0,8.5,3.65,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.7,12.25,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.8,12.3,7.0,19.93,0.0
2018,5,18,5,15,46.0,14.5,2.9,12.55,17.5,52.2,0.0
2018,5,18,5,30,66.0,22.0,3.0,12.8,28.0,81.71,57.84
2018,5,18,5,45,45.5,27.0,3.1,13.05,32.5,63.0,48.09
2018,5,18,6,0,25.0,32.0,3.2,13.3,37.0,46.5,34.7
2018,5,18,6,15,12.5,44.0,3.2,13.55,46.5,50.7,38.27
2018,5,18,6,30,0.0,56.0,3.2,13.8,56.0,49.46,36.86
2018,5,18,6,45,2.5,80.0,3.2,14.05,81.0,74.96,58.67
2018,5,18,7,0,5.0,104.0,3.2,14.3,106.0,101.15,80.73
2018,5,18,7,15,5.5,125.0,3.1,14.55,127.5,122.31,98.13
2018,5,18,7,30,6.0,146.0,3.0,14.8,149.0,143.3,115.12
2018,5,18,7,45,4.5,155.5,2.95,15.1,158.0,150.01,120.02
2018,5,18,8,0,3.0,165.0,2.9,15.4,167.0,156.79,124.94
2018,5,18,8,15,5.5,181.0,2.85,15.7,184.5,174.13,138.58
2018,5,18,8,30,8.0,197.0,2.8,16.0,202.0,191.44,152.04
2018,5,18,8,45,12.0,219.0,2.75,16.25,227.5,216.26,171.44
2018,5,18,9,0,16.0,241.0,2.7,16.5,253.0,240.94,190.47
2018,5,18,9,15,38.0,285.5,2.65,16.8,315.0,322.99,254.61
2018,5,18,9,30,60.0,330.0,2.6,17.1,377.0,389.45,305.02
2018,5,18,9,45,91.0,362.5,2.6,17.35,437.5,450.77,351.06
2018,5,18,10,0,122.0,395.0,2.6,17.6,498.0,526.7,406.76
2018,5,18,10,15,126.5,396.5,2.65,17.8,506.0,525.64,404.96
2018,5,18,10,30,131.0,398.0,2.7,18.0,514.0,524.05,403.27
2018,5,18,10,45,127.0,400.5,2.7,18.2,515.0,514.8,395.6
2018,5,18,11,0,123.0,403.0,2.7,18.4,516.0,505.15,387.73
2018,5,18,11,15,127.0,409.5,2.8,18.5,527.5,506.11,388.3
2018,5,18,11,30,131.0,416.0,2.9,18.6,539.0,506.1,388.13
2018,5,18,11,45,160.5,431.5,2.95,18.7,583.5,534.76,409.43
2018,5,18,12,0,190.0,447.0,3.0,18.8,628.0,560.34,428.12
2018,5,18,12,15,209.5,446.0,3.1,18.8,645.0,560.7,428.61
2018,5,18,12,30,229.0,445.0,3.2,18.8,662.0,559.12,427.73
2018,5,18,12,45,297.0,427.0,3.3,18.75,705.0,573.17,439.18
2018,5,18,13,0,365.0,409.0,3.4,18.7,748.0,582.3,446.45
2018,5,18,13,15,398.5,388.5,3.45,18.6,752.5,558.58,428.88
2018,5,18,13,30,432.0,368.0,3.5,18.5,757.0,535.27,411.13
2018,5,18,13,45,476.5,337.5,3.55,18.4,756.0,507.13,389.13
2018,5,18,14,0,521.0,307.0,3.6,18.3,755.0,474.97,363.09
2018,5,18,14,15,574.5,273.5,3.6,18.15,751.5,440.21,333.78
2018,5,18,14,30,628.0,240.0,3.6,18.0,748.0,397.71,297.14
2018,5,18,14,45,666.5,208.0,3.65,17.85,725.0,348.63,254.33
2018,5,18,15,0,705.0,176.0,3.7,17.7,702.0,295.98,207.69
2018,5,18,15,15,735.0,151.0,3.7,17.7,672.0,243.17,160.97
2018,5,18,15,30,765.0,126.0,3.7,17.7,642.0,194.74,119.63
2018,5,18,15,45,754.0,119.0,3.85,17.25,598.0,145.53,84.76
2018,5,18,16,0,743.0,112.0,4.0,16.8,554.0,97.91,60.9
2018,5,18,16,15,738.5,103.0,4.05,16.5,511.0,71.29,56.71
2018,5,18,16,30,734.0,94.0,4.1,16.2,468.0,66.93,53.19
2018,5,18,16,45,704.5,90.0,4.15,15.9,418.0,59.67,47.07
2018,5,18,17,0,675.0,86.0,4.2,15.6,368.0,58.74,46.47
2018,5,18,17,15,633.0,81.5,4.2,15.25,318.0,57.3,45.39
2018,5,18,17,30,591.0,77.0,4.2,14.9,268.0,55.82,44.22
2018,5,18,17,45,532.0,70.0,4.15,14.55,219.0,52.2,41.02
2018,5,18,18,0,473.0,63.0,4.1,14.2,170.0,48.46,37.56
2018,5,18,18,15,385.5,54.0,4.05,13.9,127.0,42.74,32.12
2018,5,18,18,30,298.0,45.0,4.0,13.6,84.0,34.88,24.5
2018,5,18,18,45,190.5,31.5,3.9,13.3,52.5,24.73,12.66
2018,5,18,19,0,83.0,18.0,3.8,13.0,21.0,16.37,0.0
2018,5,18,19,15,41.5,9.0,3.8,12.85,10.5,8.19,0.0
2018,5,18,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,45,11.0,4.0,4.3,11.85,4.0,0.0,0.0
2018,5,19,5,0,22.0,8.0,4.3,11.9,8.0,18.77,0.0
2018,5,19,5,15,93.0,22.0,4.35,12.05,30.0,94.3,0.0
2018,5,19,5,30,164.0,36.0,4.4,12.2,52.0,183.86,137.94
2018,5,19,5,45,241.0,47.5,4.4,12.35,86.0,251.9,207.46
2018,5,19,6,0,318.0,59.0,4.4,12.5,120.0,327.68,275.73
2018,5,19,6,15,393.0,71.5,4.45,12.7,169.0,409.62,346.99
2018,5,19,6,30,468.0,84.0,4.5,12.9,218.0,496.57,420.04
2018,5,19,6,45,530.0,91.0,4.5,13.1,271.0,577.08,484.39
2018,5,19,7,0,592.0,98.0,4.5,13.3,324.0,654.6,544.06
2018,5,19,7,15,630.5,103.0,4.5,13.6,375.0,710.88,585.24
2018,5,19,7,30,669.0,108.0,4.5,13.9,426.0,767.05,625.29
2018,5,19,7,45,699.0,112.0,4.5,14.25,476.5,813.66,657.09
2018,5,19,8,0,729.0,116.0,4.5,14.6,527.0,859.07,687.42
2018,5,19,8,15,750.5,119.5,4.5,14.85,574.0,894.14,709.99
2018,5,19,8,30,772.0,123.0,4.5,15.1,621.0,921.54,726.85
2018,5,19,8,45,788.5,125.5,4.5,15.4,664.5,946.33,741.66
2018,5,19,9,0,805.0,128.0,4.5,15.7,708.0,968.39,754.5
2018,5,19,9,15,819.5,129.5,4.5,15.9,747.5,984.43,763.42
2018,5,19,9,30,834.0,131.0,4.5,16.1,787.0,997.4,770.31
2018,5,19,9,45,846.0,131.0,4.5,16.35,820.5,1003.03,772.08
2018,5,19,10,0,858.0,131.0,4.5,16.6,854.0,994.66,764.32
2018,5,19,10,15,863.0,134.0,4.55,16.75,880.5,990.36,760.39
2018,5,19,10,30,868.0,137.0,4.6,16.9,907.0,982.79,754.31
2018,5,19,10,45,870.0,140.0,4.65,17.1,926.5,969.14,743.99
2018,5,19,11,0,872.0,143.0,4.7,17.3,946.0,952.39,731.65
2018,5,19,11,15,872.5,145.0,4.75,17.3,958.0,930.38,716.26
2018,5,19,11,30,873.0,147.0,4.8,17.3,970.0,905.58,698.96
2018,5,19,11,45,869.0,150.5,4.8,17.35,973.5,875.66,677.55
2018,5,19,12,0,865.0,154.0,4.8,17.4,977.0,843.49,654.55
2018,5,19,12,15,865.5,154.0,4.85,17.4,975.5,809.94,630.89
2018,5,19,12,30,866.0,154.0,4.9,17.4,974.0,774.35,605.26
2018,5,19,12,45,865.5,153.0,4.9,17.35,965.5,735.39,575.49
2018,5,19,13,0,865.0,152.0,4.9,17.3,957.0,694.78,543.93
2018,5,19,13,15,860.5,151.0,4.9,17.25,939.5,650.2,508.73
2018,5,19,13,30,856.0,150.0,4.9,17.2,922.0,604.59,471.95
2018,5,19,13,45,849.5,148.5,4.95,17.15,897.5,554.66,431.17
2018,5,19,14,0,843.0,147.0,5.0,17.1,873.0,505.22,389.67
2018,5,19,14,15,832.5,146.0,5.0,16.95,842.0,454.29,346.06
2018,5,19,14,30,822.0,145.0,5.0,16.8,811.0,403.75,301.79
2018,5,19,14,45,808.0,144.0,5.0,16.7,773.5,352.74,256.49
2018,5,19,15,0,794.0,143.0,5.0,16.6,736.0,302.9,212.01
2018,5,19,15,15,778.5,140.0,5.0,16.6,694.5,252.66,168.07
2018,5,19,15,30,763.0,137.0,5.0,16.6,653.0,196.65,122.0
2018,5,19,15,45,737.0,136.5,5.0,16.25,606.5,150.1,89.28
2018,5,19,16,0,711.0,136.0,5.0,15.9,560.0,106.74,68.23
2018,5,19,16,15,679.0,131.5,5.0,15.55,509.0,82.44,66.64
2018,5,19,16,30,647.0,127.0,5.0,15.2,458.0,82.37,66.91
2018,5,19,16,45,607.0,123.5,4.95,14.9,408.0,82.94,67.73
2018,5,19,17,0,567.0,120.0,4.9,14.6,358.0,83.6,68.6
2018,5,19,17,15,518.5,113.5,4.85,14.25,309.0,80.1,65.79
2018,5,19,17,30,470.0,107.0,4.8,13.9,260.0,76.95,63.18
2018,5,19,17,45,404.5,96.5,4.8,13.5,212.0,70.65,57.64
2018,5,19,18,0,339.0,86.0,4.8,13.1,164.0,64.12,51.66
2018,5,19,18,15,218.5,67.0,4.7,12.9,112.5,52.12,40.55
2018,5,19,18,30,98.0,48.0,4.6,12.7,61.0,38.96,28.18
2018,5,19,18,45,54.0,31.0,4.5,12.45,37.5,25.57,13.79
2018,5,19,19,0,10.0,14.0,4.4,12.2,14.0,12.73,0.0
2018,5,19,19,15,5.0,7.0,4.35,12.15,7.0,6.37,0.0
2018,5,19,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,11.85,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,11.9,6.0,9.12,0.0
2018,5,20,5,15,12.0,16.5,4.1,12.0,17.5,24.24,0.0
2018,5,20,5,30,17.0,27.0,4.1,12.1,29.0,39.71,25.71
2018,5,20,5,45,83.0,47.0,4.15,12.2,62.5,119.64,96.37
2018,5,20,6,0,149.0,67.0,4.2,12.3,96.0,206.19,172.41
2018,5,20,6,15,133.0,83.5,4.2,12.45,115.0,204.33,172.08
2018,5,20,6,30,117.0,100.0,4.2,12.6,134.0,213.91,180.29
2018,5,20,6,45,141.0,125.0,4.2,12.75,173.5,266.19,224.53
2018,5,20,7,0,165.0,150.0,4.2,12.9,213.0,318.87,268.01
2018,5,20,7,15,245.0,163.5,4.15,13.0,272.5,422.83,353.54
2018,5,20,7,30,325.0,177.0,4.1,13.1,332.0,514.26,426.61
2018,5,20,7,45,315.5,202.5,4.05,13.2,366.5,540.76,444.72
2018,5,20,8,0,306.0,228.0,4.0,13.3,401.0,565.1,461.16
2018,5,20,8,15,340.0,241.5,4.0,13.45,449.0,614.83,498.28
2018,5,20,8,30,374.0,255.0,4.0,13.6,497.0,664.26,534.4
2018,5,20,8,45,374.5,274.0,3.95,13.7,530.5,686.22,548.48
2018,5,20,9,0,375.0,293.0,3.9,13.8,564.0,706.32,561.25
2018,5,20,9,15,465.0,272.5,3.9,14.0,626.5,788.09,621.72
2018,5,20,9,30,555.0,252.0,3.9,14.2,689.0,851.14,667.4
2018,5,20,9,45,654.5,215.5,3.9,14.4,752.0,911.03,709.97
2018,5,20,10,0,754.0,179.0,3.9,14.6,815.0,953.8,738.02
2018,5,20,10,15,676.0,235.0,3.9,14.9,818.5,930.46,719.54
2018,5,20,10,30,598.0,291.0,3.9,15.2,822.0,894.35,690.07
2018,5,20,10,45,631.0,274.0,3.95,15.45,845.5,892.66,688.96
2018,5,20,11,0,664.0,257.0,4.0,15.7,869.0,887.32,685.03
2018,5,20,11,15,580.0,303.0,4.05,16.0,843.0,830.92,641.53
2018,5,20,11,30,496.0,349.0,4.1,16.3,817.0,777.18,599.98
2018,5,20,11,45,473.5,372.0,4.15,16.55,820.5,755.43,582.87
2018,5,20,12,0,451.0,395.0,4.2,16.8,824.0,732.53,564.73
2018,5,20,12,15,471.5,388.0,4.25,16.9,836.0,717.17,553.53
2018,5,20,12,30,492.0,381.0,4.3,17.0,848.0,699.46,540.48
2018,5,20,12,45,461.0,386.0,4.4,17.1,820.0,653.17,505.7
2018,5,20,13,0,430.0,391.0,4.5,17.2,792.0,608.51,471.83
2018,5,20,13,15,416.5,387.0,4.55,17.05,769.5,569.59,442.33
2018,5,20,13,30,403.0,383.0,4.6,16.9,747.0,531.57,413.01
2018,5,20,13,45,436.5,359.0,4.65,16.7,743.5,504.05,391.43
2018,5,20,14,0,470.0,335.0,4.7,16.5,740.0,473.51,366.61
2018,5,20,14,15,419.0,340.0,4.75,16.2,691.5,425.62,328.35
2018,5,20,14,30,368.0,345.0,4.8,15.9,643.0,390.52,299.96
2018,5,20,14,45,402.0,314.5,4.85,15.55,627.0,346.66,263.02
2018,5,20,15,0,436.0,284.0,4.9,15.2,611.0,307.69,228.99
2018,5,20,15,15,402.5,276.0,4.9,15.2,564.5,267.13,195.79
2018,5,20,15,30,369.0,268.0,4.9,15.2,518.0,239.96,174.84
2018,5,20,15,45,298.0,262.5,4.85,14.6,455.5,204.91,151.8
2018,5,20,16,0,227.0,257.0,4.8,14.0,393.0,188.59,146.22
2018,5,20,16,15,178.0,236.5,4.75,13.85,337.5,165.79,139.31
2018,5,20,16,30,129.0,216.0,4.7,13.7,282.0,153.37,129.13
2018,5,20,16,45,211.0,178.0,4.7,13.55,273.0,123.56,103.67
2018,5,20,17,0,293.0,140.0,4.7,13.4,264.0,101.17,84.4
2018,5,20,17,15,377.5,120.5,4.6,13.3,258.0,83.94,69.42
2018,5,20,17,30,462.0,101.0,4.5,13.2,252.0,72.55,59.43
2018,5,20,17,45,405.5,92.0,4.45,13.1,208.0,67.29,54.74
2018,5,20,18,0,349.0,83.0,4.4,13.0,164.0,61.83,49.67
2018,5,20,18,15,268.5,69.5,4.3,12.85,122.5,52.65,41.06
2018,5,20,18,30,188.0,56.0,4.2,12.7,81.0,43.74,32.38
2018,5,20,18,45,113.5,37.0,4.1,12.55,50.5,29.34,17.08
2018,5,20,19,0,39.0,18.0,4.0,12.4,20.0,16.37,0.0
2018,5,20,19,15,19.5,9.0,3.85,12.3,10.0,8.19,0.0
2018,5,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.55,11.5,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.5,11.6,8.0,17.23,0.0
2018,5,21,5,15,85.5,24.0,1.5,11.85,31.5,94.44,0.0
2018,5,21,5,30,152.0,40.0,1.5,12.1,55.0,170.63,129.52
2018,5,21,5,45,242.5,54.0,1.45,12.35,94.0,262.56,214.71
2018,5,21,6,0,333.0,68.0,1.4,12.6,133.0,351.28,291.37
2018,5,21,6,15,399.5,79.0,1.3,12.9,179.0,425.2,353.03
2018,5,21,6,30,466.0,90.0,1.2,13.2,225.0,503.6,415.35
2018,5,21,6,45,514.0,97.5,1.1,13.5,273.5,572.12,466.44
2018,5,21,7,0,562.0,105.0,1.0,13.8,322.0,638.15,512.91
2018,5,21,7,15,599.5,111.0,1.0,14.2,372.0,694.09,550.88
2018,5,21,7,30,637.0,117.0,1.0,14.6,422.0,749.9,587.58
2018,5,21,7,45,666.0,121.5,1.0,15.0,471.0,795.56,616.12
2018,5,21,8,0,695.0,126.0,1.0,15.4,520.0,840.01,643.26
2018,5,21,8,15,716.5,130.0,1.05,15.9,566.0,875.12,664.1
2018,5,21,8,30,738.0,134.0,1.1,16.4,612.0,908.19,683.45
2018,5,21,8,45,756.5,136.0,1.15,16.9,655.0,927.41,693.5
2018,5,21,9,0,775.0,138.0,1.2,17.4,698.0,950.68,706.41
2018,5,21,9,15,791.5,138.5,1.3,17.8,737.0,967.49,716.12
2018,5,21,9,30,808.0,139.0,1.4,18.2,776.0,981.32,724.04
2018,5,21,9,45,824.5,137.5,1.5,18.6,811.0,989.86,728.62
2018,5,21,10,0,841.0,136.0,1.6,19.0,846.0,984.1,724.08
2018,5,21,10,15,848.5,137.0,1.75,19.25,872.5,980.35,722.18
2018,5,21,10,30,856.0,138.0,1.9,19.5,899.0,973.43,718.15
2018,5,21,10,45,861.0,139.0,2.0,19.8,919.0,960.95,709.76
2018,5,21,11,0,866.0,140.0,2.1,20.1,939.0,945.39,699.43
2018,5,21,11,15,868.5,140.5,2.25,20.25,951.5,924.09,686.2
2018,5,21,11,30,871.0,141.0,2.4,20.4,964.0,900.01,671.01
2018,5,21,11,45,872.0,141.0,2.5,20.55,968.5,871.55,652.32
2018,5,21,12,0,873.0,141.0,2.6,20.7,973.0,840.7,631.89
2018,5,21,12,15,871.0,142.0,2.75,20.7,970.5,806.11,609.38
2018,5,21,12,30,869.0,143.0,2.9,20.7,968.0,769.61,585.25
2018,5,21,12,45,862.5,144.5,3.05,20.7,956.5,728.61,555.84
2018,5,21,13,0,856.0,146.0,3.2,20.7,945.0,686.38,524.78
2018,5,21,13,15,852.0,144.5,3.3,20.6,927.5,642.34,491.62
2018,5,21,13,30,848.0,143.0,3.4,20.5,910.0,597.24,456.77
2018,5,21,13,45,843.5,140.5,3.55,20.35,886.5,550.26,419.7
2018,5,21,14,0,839.0,138.0,3.7,20.2,863.0,502.61,380.95
2018,5,21,14,15,830.5,136.0,3.8,19.9,832.5,448.57,336.42
2018,5,21,14,30,822.0,134.0,3.9,19.6,802.0,398.3,293.53
2018,5,21,14,45,812.5,130.5,4.0,19.35,766.0,346.99,248.9
2018,5,21,15,0,803.0,127.0,4.1,19.1,730.0,296.37,204.43
2018,5,21,15,15,789.0,124.0,4.1,19.1,689.0,246.08,160.76
2018,5,21,15,30,775.0,121.0,4.1,19.1,648.0,197.34,120.65
2018,5,21,15,45,757.5,118.0,4.2,18.4,603.5,149.99,86.98
2018,5,21,16,0,740.0,115.0,4.3,17.7,559.0,104.9,63.99
2018,5,21,16,15,717.0,110.5,4.3,17.25,511.0,68.53,54.13
2018,5,21,16,30,694.0,106.0,4.3,16.8,463.0,67.88,53.87
2018,5,21,16,45,662.5,100.5,4.3,16.4,413.0,66.34,52.8
2018,5,21,17,0,631.0,95.0,4.3,16.0,363.0,64.66,51.59
2018,5,21,17,15,589.0,89.5,4.25,15.55,313.5,62.78,50.17
2018,5,21,17,30,547.0,84.0,4.2,15.1,264.0,60.82,48.61
2018,5,21,17,45,488.0,77.0,4.2,14.65,217.0,57.47,45.7
2018,5,21,18,0,429.0,70.0,4.2,14.2,170.0,52.4,41.1
2018,5,21,18,15,346.0,59.5,4.15,13.9,127.5,45.2,34.36
2018,5,21,18,30,263.0,49.0,4.1,13.6,85.0,37.79,27.18
2018,5,21,18,45,168.5,34.5,4.05,13.3,54.0,26.98,15.54
2018,5,21,19,0,74.0,20.0,4.0,13.0,23.0,16.2,0.0
2018,5,21,19,15,37.0,10.0,3.95,12.85,11.5,9.1,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,12.0,9.0,23.4,0.0
2018,5,22,5,15,110.0,24.0,2.9,12.15,33.5,116.45,0.0
2018,5,22,5,30,191.0,39.0,2.9,12.3,58.0,204.38,157.13
2018,5,22,5,45,208.0,41.5,2.9,12.45,73.0,220.01,181.04
2018,5,22,6,0,225.0,44.0,2.9,12.6,88.0,239.01,200.92
2018,5,22,6,15,112.5,42.0,2.9,12.75,64.0,141.85,118.94
2018,5,22,6,30,0.0,40.0,2.9,12.9,40.0,35.26,24.77
2018,5,22,6,45,0.0,54.0,2.9,13.1,54.0,47.67,35.45
2018,5,22,7,0,0.0,68.0,2.9,13.3,68.0,60.11,45.96
2018,5,22,7,15,0.0,82.5,2.85,13.45,82.5,73.32,57.0
2018,5,22,7,30,0.0,97.0,2.8,13.6,97.0,87.04,68.33
2018,5,22,7,45,0.0,111.0,2.8,13.8,111.0,100.24,79.07
2018,5,22,8,0,0.0,125.0,2.8,14.0,125.0,113.4,89.67
2018,5,22,8,15,1.0,142.5,2.8,14.25,143.0,130.93,103.78
2018,5,22,8,30,2.0,160.0,2.8,14.5,161.0,148.41,117.7
2018,5,22,8,45,3.5,171.5,2.85,14.75,174.0,160.45,127.1
2018,5,22,9,0,5.0,183.0,2.9,15.0,187.0,172.46,136.43
2018,5,22,9,15,8.0,205.0,2.95,15.2,211.5,196.1,155.1
2018,5,22,9,30,11.0,227.0,3.0,15.4,236.0,219.57,173.45
2018,5,22,9,45,14.5,253.0,3.05,15.65,265.0,247.2,194.89
2018,5,22,10,0,18.0,279.0,3.1,15.9,294.0,274.51,215.85
2018,5,22,10,15,21.5,302.0,3.15,16.1,320.5,298.55,234.13
2018,5,22,10,30,25.0,325.0,3.2,16.3,347.0,334.93,261.76
2018,5,22,10,45,29.0,342.0,3.25,16.5,368.0,352.0,274.39
2018,5,22,11,0,33.0,359.0,3.3,16.7,389.0,368.33,286.47
2018,5,22,11,15,34.0,367.5,3.35,16.8,399.0,373.05,289.72
2018,5,22,11,30,35.0,376.0,3.4,16.9,409.0,377.29,292.69
2018,5,22,11,45,38.0,382.5,3.4,17.05,418.5,380.91,295.18
2018,5,22,12,0,41.0,389.0,3.4,17.2,428.0,383.97,297.26
2018,5,22,12,15,46.0,397.5,3.4,17.2,441.0,389.76,301.65
2018,5,22,12,30,51.0,406.0,3.4,17.2,454.0,394.73,305.41
2018,5,22,12,45,71.0,416.0,3.45,17.2,482.5,410.61,317.79
2018,5,22,13,0,91.0,426.0,3.5,17.2,511.0,424.24,328.28
2018,5,22,13,15,202.5,399.5,3.5,17.15,584.0,458.69,355.69
2018,5,22,13,30,314.0,373.0,3.5,17.1,657.0,479.97,371.97
2018,5,22,13,45,516.0,285.5,3.5,17.05,738.0,491.7,380.49
2018,5,22,14,0,718.0,198.0,3.5,17.0,819.0,486.01,373.36
2018,5,22,14,15,777.0,163.0,3.5,16.9,813.5,448.25,340.22
2018,5,22,14,30,836.0,128.0,3.5,16.8,808.0,406.06,302.09
2018,5,22,14,45,826.5,125.5,3.55,16.7,772.5,349.11,252.55
2018,5,22,15,0,817.0,123.0,3.6,16.6,737.0,298.57,207.57
2018,5,22,15,15,803.0,120.5,3.6,16.6,696.0,247.96,163.2
2018,5,22,15,30,789.0,118.0,3.6,16.6,655.0,198.88,122.35
2018,5,22,15,45,772.5,114.0,3.6,16.25,610.0,150.18,86.93
2018,5,22,16,0,756.0,110.0,3.6,15.9,565.0,103.63,62.21
2018,5,22,16,15,734.5,106.0,3.6,15.6,517.5,73.03,58.39
2018,5,22,16,30,713.0,102.0,3.6,15.3,470.0,65.27,51.9
2018,5,22,16,45,684.0,97.0,3.6,15.05,420.5,63.97,51.0
2018,5,22,17,0,655.0,92.0,3.6,14.8,371.0,62.55,49.97
2018,5,22,17,15,615.0,86.5,3.6,14.45,321.5,60.56,48.42
2018,5,22,17,30,575.0,81.0,3.6,14.1,272.0,58.48,46.72
2018,5,22,17,45,519.5,74.0,3.6,13.75,224.0,55.0,43.68
2018,5,22,18,0,464.0,67.0,3.6,13.4,176.0,51.42,40.37
2018,5,22,18,15,349.0,58.0,3.5,13.15,129.0,44.03,33.46
2018,5,22,18,30,234.0,49.0,3.4,12.9,82.0,37.68,27.22
2018,5,22,18,45,131.5,32.5,3.35,12.65,49.5,26.16,15.23
2018,5,22,19,0,29.0,16.0,3.3,12.4,17.0,13.65,0.0
2018,5,22,19,15,14.5,8.0,3.25,12.3,8.5,7.28,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.2,2.0,1.82,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.35,7.0,6.14,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.5,12.0,10.54,2.75
2018,5,23,5,45,0.0,19.5,2.55,12.6,19.5,17.15,8.81
2018,5,23,6,0,0.0,27.0,2.6,12.7,27.0,23.76,14.71
2018,5,23,6,15,0.0,38.0,2.6,12.85,38.0,33.49,23.23
2018,5,23,6,30,0.0,49.0,2.6,13.0,49.0,43.24,31.67
2018,5,23,6,45,2.5,79.0,2.65,13.15,80.0,73.61,57.73
2018,5,23,7,0,5.0,109.0,2.7,13.3,111.0,106.22,85.27
2018,5,23,7,15,21.5,138.0,2.75,13.5,148.0,150.18,122.43
2018,5,23,7,30,38.0,167.0,2.8,13.7,185.0,208.45,170.62
2018,5,23,7,45,35.0,176.5,2.85,13.9,194.5,214.07,174.28
2018,5,23,8,0,32.0,186.0,2.9,14.1,204.0,219.71,178.03
2018,5,23,8,15,21.0,190.0,2.95,14.4,202.5,198.11,159.32
2018,5,23,8,30,10.0,194.0,3.0,14.7,201.0,190.16,151.79
2018,5,23,8,45,20.5,226.0,3.1,15.0,240.5,231.58,184.97
2018,5,23,9,0,31.0,258.0,3.2,15.3,280.0,288.88,230.04
2018,5,23,9,15,69.5,298.5,3.25,15.6,352.0,368.34,292.57
2018,5,23,9,30,108.0,339.0,3.3,15.9,424.0,464.44,365.97
