Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,45,154.0,351.0,3.4,16.2,478.0,518.03,406.51
2018,5,23,10,0,200.0,363.0,3.5,16.5,532.0,570.27,445.59
2018,5,23,10,15,203.0,389.5,3.5,16.6,566.0,593.51,461.33
2018,5,23,10,30,206.0,416.0,3.5,16.7,600.0,615.0,475.87
2018,5,23,10,45,180.0,431.0,3.55,16.85,594.0,595.72,459.99
2018,5,23,11,0,154.0,446.0,3.6,17.0,588.0,576.16,444.19
2018,5,23,11,15,141.0,453.5,3.6,17.05,585.0,561.16,432.34
2018,5,23,11,30,128.0,461.0,3.6,17.1,582.0,545.96,420.36
2018,5,23,11,45,133.0,456.5,3.6,17.15,583.0,535.05,412.24
2018,5,23,12,0,138.0,452.0,3.6,17.2,584.0,523.57,403.66
2018,5,23,12,15,126.5,443.5,3.6,17.2,564.0,495.23,382.26
2018,5,23,12,30,115.0,435.0,3.6,17.2,544.0,467.78,361.52
2018,5,23,12,45,103.0,431.0,3.6,17.2,528.0,444.71,343.94
2018,5,23,13,0,91.0,427.0,3.6,17.2,512.0,425.24,329.01
2018,5,23,13,15,89.5,415.0,3.6,17.15,497.5,405.77,314.34
2018,5,23,13,30,88.0,403.0,3.6,17.1,483.0,386.66,299.85
2018,5,23,13,45,123.0,379.0,3.6,17.05,487.5,371.6,288.58
2018,5,23,14,0,158.0,355.0,3.6,17.0,492.0,358.91,278.57
2018,5,23,14,15,183.5,333.0,3.65,16.9,486.5,340.71,263.86
2018,5,23,14,30,209.0,311.0,3.7,16.8,481.0,310.63,239.36
2018,5,23,14,45,184.5,324.0,3.7,16.7,469.5,306.0,235.18
2018,5,23,15,0,160.0,337.0,3.7,16.6,458.0,293.01,224.86
2018,5,23,15,15,391.5,250.5,3.7,16.6,523.5,250.43,181.62
2018,5,23,15,30,623.0,164.0,3.7,16.6,589.0,199.91,130.41
2018,5,23,15,45,683.5,139.5,3.75,16.15,576.5,153.05,92.67
2018,5,23,16,0,744.0,115.0,3.8,15.7,564.0,108.29,65.67
2018,5,23,16,15,724.5,109.0,3.8,15.35,516.0,67.44,53.57
2018,5,23,16,30,705.0,103.0,3.8,15.0,468.0,65.76,52.39
2018,5,23,16,45,711.0,91.0,3.8,14.7,427.0,59.97,47.54
2018,5,23,17,0,717.0,79.0,3.8,14.4,386.0,59.03,46.93
2018,5,23,17,15,679.0,74.5,3.75,14.05,335.0,51.99,40.87
2018,5,23,17,30,641.0,70.0,3.7,13.7,284.0,50.22,39.44
2018,5,23,17,45,587.0,64.5,3.6,13.35,235.0,47.53,37.08
2018,5,23,18,0,533.0,59.0,3.5,13.0,186.0,44.78,34.53
2018,5,23,18,15,452.5,51.5,3.4,12.7,141.5,40.17,30.13
2018,5,23,18,30,372.0,44.0,3.3,12.4,97.0,35.48,25.41
2018,5,23,18,45,254.0,32.5,3.2,12.1,62.5,25.47,14.96
2018,5,23,19,0,136.0,21.0,3.1,11.8,28.0,16.64,0.0
2018,5,23,19,15,68.0,10.5,3.1,11.7,14.0,9.55,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.85,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.25,6.5,5.7,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,9.66,2.11
2018,5,24,5,45,0.0,17.5,2.15,11.75,17.5,15.38,7.38
2018,5,24,6,0,0.0,24.0,2.2,12.0,24.0,21.11,12.5
2018,5,24,6,15,0.0,31.0,2.15,12.25,31.0,27.3,17.96
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,33.49,23.35
2018,5,24,6,45,0.0,52.0,2.1,12.7,52.0,45.9,33.99
2018,5,24,7,0,0.0,66.0,2.1,12.9,66.0,58.33,44.52
2018,5,24,7,15,0.0,81.0,2.1,13.2,81.0,71.82,55.77
2018,5,24,7,30,0.0,96.0,2.1,13.5,96.0,86.02,67.47
2018,5,24,7,45,0.0,99.5,2.1,13.8,99.5,88.98,69.62
2018,5,24,8,0,0.0,103.0,2.1,14.1,103.0,92.04,71.84
2018,5,24,8,15,2.5,136.0,2.15,14.45,137.5,125.96,99.64
2018,5,24,8,30,5.0,169.0,2.2,14.8,172.0,160.19,127.18
2018,5,24,8,45,7.5,192.0,2.2,15.15,197.0,184.55,146.33
2018,5,24,9,0,10.0,215.0,2.2,15.5,222.0,208.8,165.18
2018,5,24,9,15,11.0,227.0,2.25,15.8,235.0,220.55,173.93
2018,5,24,9,30,12.0,239.0,2.3,16.1,248.0,232.21,182.6
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,251.04,196.87
2018,5,24,10,0,16.0,276.0,2.4,16.7,290.0,269.63,210.82
2018,5,24,10,15,20.5,301.0,2.45,16.95,319.0,296.61,231.28
2018,5,24,10,30,25.0,326.0,2.5,17.2,348.0,335.93,260.92
2018,5,24,10,45,19.5,294.0,2.6,17.4,311.5,285.94,222.05
2018,5,24,11,0,14.0,262.0,2.7,17.6,275.0,249.78,193.85
2018,5,24,11,15,15.5,273.0,2.75,17.65,287.5,260.06,201.8
2018,5,24,11,30,17.0,284.0,2.8,17.7,300.0,270.03,209.37
2018,5,24,11,45,18.5,296.5,2.9,17.8,314.0,281.03,217.73
2018,5,24,12,0,20.0,309.0,3.0,17.9,328.0,291.65,225.78
2018,5,24,12,15,32.5,326.5,3.1,17.85,357.5,316.84,245.45
2018,5,24,12,30,45.0,344.0,3.2,17.8,387.0,336.99,261.11
2018,5,24,12,45,82.5,372.0,3.3,17.75,449.5,381.89,295.99
2018,5,24,13,0,120.0,400.0,3.4,17.7,512.0,420.23,325.31
2018,5,24,13,15,163.0,421.5,3.5,17.45,571.0,452.3,349.87
2018,5,24,13,30,206.0,443.0,3.6,17.2,630.0,479.11,370.02
2018,5,24,13,45,195.5,431.5,3.65,16.95,605.5,448.48,346.67
2018,5,24,14,0,185.0,420.0,3.7,16.7,581.0,418.97,324.16
2018,5,24,14,15,155.0,401.5,3.7,16.35,533.0,377.55,292.59
2018,5,24,14,30,125.0,383.0,3.7,16.0,485.0,339.59,263.64
2018,5,24,14,45,95.0,355.0,3.7,15.7,430.5,308.63,240.2
2018,5,24,15,0,65.0,327.0,3.7,15.4,376.0,272.0,212.51
2018,5,24,15,15,87.5,315.5,3.7,15.4,377.5,260.85,202.91
2018,5,24,15,30,110.0,304.0,3.7,15.4,379.0,236.38,182.64
2018,5,24,15,45,95.0,278.0,3.65,14.9,339.5,218.54,170.17
2018,5,24,16,0,80.0,252.0,3.6,14.4,300.0,191.98,151.33
2018,5,24,16,15,147.0,226.5,3.55,14.25,306.0,160.03,133.86
2018,5,24,16,30,214.0,201.0,3.5,14.1,312.0,136.14,113.83
2018,5,24,16,45,281.0,176.0,3.5,13.95,306.5,122.77,102.69
2018,5,24,17,0,348.0,151.0,3.5,13.8,301.0,108.52,90.62
2018,5,24,17,15,328.0,133.0,3.45,13.65,259.5,97.36,81.12
2018,5,24,17,30,308.0,115.0,3.4,13.5,218.0,85.73,71.02
2018,5,24,17,45,313.0,98.0,3.35,13.35,187.5,70.91,57.92
2018,5,24,18,0,318.0,81.0,3.3,13.2,157.0,59.95,48.02
2018,5,24,18,15,257.5,68.5,3.15,13.05,120.5,51.61,40.23
2018,5,24,18,30,197.0,56.0,3.0,12.9,84.0,43.9,32.72
2018,5,24,18,45,123.0,38.0,2.9,12.7,53.5,30.22,18.98
2018,5,24,19,0,49.0,20.0,2.8,12.5,23.0,16.26,0.0
2018,5,24,19,15,24.5,10.0,2.75,12.4,11.5,9.1,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,2.0,11.9,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,2.0,12.0,4.0,3.64,0.0
2018,5,25,5,15,0.0,13.0,2.1,12.15,13.0,11.44,0.0
2018,5,25,5,30,0.0,22.0,2.2,12.3,22.0,19.38,9.94
2018,5,25,5,45,1.0,36.5,2.25,12.5,36.5,33.16,22.37
2018,5,25,6,0,2.0,51.0,2.3,12.7,51.0,48.24,35.67
2018,5,25,6,15,4.0,67.5,2.35,12.85,68.5,66.13,51.32
2018,5,25,6,30,6.0,84.0,2.4,13.0,86.0,83.87,66.62
2018,5,25,6,45,49.0,115.5,2.4,13.2,134.5,163.18,135.07
2018,5,25,7,0,92.0,147.0,2.4,13.4,183.0,252.27,209.63
2018,5,25,7,15,86.5,165.5,2.35,13.7,203.0,252.83,208.82
2018,5,25,7,30,81.0,184.0,2.3,14.0,223.0,268.07,219.99
2018,5,25,7,45,51.0,192.0,2.3,14.25,217.5,247.18,201.0
2018,5,25,8,0,21.0,200.0,2.3,14.5,212.0,210.35,169.27
2018,5,25,8,15,39.5,231.0,2.3,14.8,256.0,275.82,221.75
2018,5,25,8,30,58.0,262.0,2.3,15.1,300.0,326.25,260.96
2018,5,25,8,45,110.5,298.0,2.3,15.35,376.0,434.21,344.74
2018,5,25,9,0,163.0,334.0,2.3,15.6,452.0,523.49,411.64
2018,5,25,9,15,162.5,350.5,2.3,15.8,473.5,536.78,419.53
2018,5,25,9,30,162.0,367.0,2.3,16.0,495.0,549.12,427.2
2018,5,25,9,45,169.0,381.5,2.3,16.2,520.0,565.8,438.33
2018,5,25,10,0,176.0,396.0,2.3,16.4,545.0,581.41,448.61
2018,5,25,10,15,167.5,407.5,2.35,16.55,553.0,577.53,444.58
2018,5,25,10,30,159.0,419.0,2.4,16.7,561.0,572.87,440.19
2018,5,25,10,45,123.5,423.0,2.4,16.8,535.0,534.4,410.4
2018,5,25,11,0,88.0,427.0,2.4,16.9,509.0,485.5,373.11
2018,5,25,11,15,129.5,431.5,2.45,17.0,553.5,530.12,407.02
2018,5,25,11,30,171.0,436.0,2.5,17.1,598.0,560.8,429.94
2018,5,25,11,45,171.0,445.0,2.55,17.2,608.0,557.2,426.7
2018,5,25,12,0,171.0,454.0,2.6,17.3,618.0,552.64,423.0
2018,5,25,12,15,118.5,444.0,2.6,17.35,557.5,489.78,375.51
2018,5,25,12,30,66.0,434.0,2.6,17.4,497.0,430.22,330.32
2018,5,25,12,45,100.0,444.5,2.65,17.45,539.0,455.28,349.85
2018,5,25,13,0,134.0,455.0,2.7,17.5,581.0,473.77,363.83
2018,5,25,13,15,158.5,450.5,2.75,17.45,596.5,472.36,362.94
2018,5,25,13,30,183.0,446.0,2.8,17.4,612.0,468.64,360.18
2018,5,25,13,45,292.0,394.0,2.8,17.35,651.0,464.18,357.07
2018,5,25,14,0,401.0,342.0,2.8,17.3,690.0,450.0,345.27
2018,5,25,14,15,596.5,244.0,2.8,17.2,741.5,431.91,328.31
2018,5,25,14,30,792.0,146.0,2.8,17.1,793.0,401.8,298.88
2018,5,25,14,45,806.5,131.5,2.75,17.0,765.5,351.56,254.45
2018,5,25,15,0,821.0,117.0,2.7,16.9,738.0,299.71,208.08
2018,5,25,15,15,807.5,115.0,2.7,16.9,697.5,249.5,164.1
2018,5,25,15,30,794.0,113.0,2.7,16.9,657.0,200.74,123.3
2018,5,25,15,45,780.0,108.5,2.65,16.6,613.0,151.77,86.96
2018,5,25,16,0,766.0,104.0,2.6,16.3,569.0,104.66,60.51
2018,5,25,16,15,669.0,118.5,2.6,16.1,500.5,72.84,58.07
2018,5,25,16,30,572.0,133.0,2.6,15.9,432.0,85.12,69.03
2018,5,25,16,45,541.5,126.0,2.55,15.7,386.0,83.38,67.79
2018,5,25,17,0,511.0,119.0,2.5,15.5,340.0,81.58,66.5
2018,5,25,17,15,434.5,114.0,2.45,15.3,285.0,79.43,64.85
2018,5,25,17,30,358.0,109.0,2.4,15.1,230.0,77.25,63.1
2018,5,25,17,45,306.0,96.0,2.4,14.85,187.5,69.35,56.19
2018,5,25,18,0,254.0,83.0,2.4,14.6,145.0,63.79,51.15
2018,5,25,18,15,204.5,66.5,2.35,14.35,109.0,51.83,40.23
2018,5,25,18,30,155.0,50.0,2.3,14.1,73.0,39.53,28.82
2018,5,25,18,45,120.5,34.5,2.25,13.85,48.5,27.69,17.03
2018,5,25,19,0,86.0,19.0,2.2,13.6,24.0,14.94,0.0
2018,5,25,19,15,43.0,9.5,2.15,13.4,12.0,8.64,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,4,45,4.0,4.5,2.5,12.25,4.5,0.0,0.0
2018,5,26,5,0,8.0,9.0,2.6,12.3,9.0,12.4,0.0
2018,5,26,5,15,82.5,24.0,2.65,12.5,32.5,92.91,22.47
2018,5,26,5,30,157.0,39.0,2.7,12.7,56.0,168.73,131.57
2018,5,26,5,45,220.5,50.5,2.75,12.9,87.5,242.17,199.49
2018,5,26,6,0,284.0,62.0,2.8,13.1,119.0,308.19,258.18
2018,5,26,6,15,185.0,85.5,2.75,13.4,127.0,258.93,217.33
2018,5,26,6,30,86.0,109.0,2.7,13.7,135.0,201.56,167.62
2018,5,26,6,45,50.0,112.0,2.65,14.0,127.5,159.29,131.27
2018,5,26,7,0,14.0,115.0,2.6,14.3,120.0,120.25,96.95
2018,5,26,7,15,7.0,109.5,2.5,14.6,112.0,106.68,84.99
2018,5,26,7,30,0.0,104.0,2.4,14.9,104.0,93.91,73.64
2018,5,26,7,45,0.0,106.0,2.3,15.2,106.0,95.28,74.46
2018,5,26,8,0,0.0,108.0,2.2,15.5,108.0,96.82,75.39
2018,5,26,8,15,0.0,108.5,2.1,15.8,108.5,97.05,75.24
2018,5,26,8,30,0.0,109.0,2.0,16.1,109.0,97.38,75.19
2018,5,26,8,45,0.0,121.0,1.9,16.45,121.0,108.54,83.97
2018,5,26,9,0,0.0,133.0,1.8,16.8,133.0,119.67,92.63
2018,5,26,9,15,3.0,161.5,1.7,17.1,164.0,149.33,116.24
2018,5,26,9,30,6.0,190.0,1.6,17.4,195.0,179.0,139.44
2018,5,26,9,45,8.5,213.0,1.55,17.65,220.0,202.81,157.75
2018,5,26,10,0,11.0,236.0,1.5,17.9,245.0,226.41,175.69
2018,5,26,10,15,13.5,262.0,1.5,18.15,273.5,252.58,195.44
2018,5,26,10,30,16.0,288.0,1.5,18.4,302.0,278.39,214.69
2018,5,26,10,45,16.0,292.5,1.5,18.65,307.0,281.24,216.3
2018,5,26,11,0,16.0,297.0,1.5,18.9,312.0,284.0,217.97
2018,5,26,11,15,19.0,314.5,1.6,19.05,332.5,301.3,230.96
2018,5,26,11,30,22.0,332.0,1.7,19.2,353.0,318.1,243.45
2018,5,26,11,45,36.5,373.0,1.8,19.35,408.0,371.18,283.25
2018,5,26,12,0,51.0,414.0,1.9,19.5,463.0,414.86,315.41
2018,5,26,12,15,95.0,437.0,2.0,19.55,528.0,463.1,351.6
2018,5,26,12,30,139.0,460.0,2.1,19.6,593.0,507.24,384.22
2018,5,26,12,45,405.0,349.5,2.25,19.7,731.0,587.76,447.74
2018,5,26,13,0,671.0,239.0,2.4,19.8,869.0,646.78,493.13
2018,5,26,13,15,774.5,184.0,2.55,19.8,898.5,631.96,482.37
2018,5,26,13,30,878.0,129.0,2.7,19.8,928.0,609.5,465.33
2018,5,26,13,45,871.0,129.5,2.85,19.8,905.0,562.48,428.24
2018,5,26,14,0,864.0,130.0,3.0,19.8,882.0,514.92,389.73
2018,5,26,14,15,855.0,129.0,3.15,19.65,851.5,465.07,348.54
2018,5,26,14,30,846.0,128.0,3.3,19.5,821.0,415.3,306.23
2018,5,26,14,45,833.5,127.0,3.45,19.4,784.5,358.23,257.44
2018,5,26,15,0,821.0,126.0,3.6,19.3,748.0,307.78,213.18
2018,5,26,15,15,807.0,123.5,3.6,19.3,707.0,257.07,169.06
2018,5,26,15,30,793.0,121.0,3.6,19.3,666.0,207.89,128.12
2018,5,26,15,45,773.0,119.0,3.75,18.9,620.5,160.12,93.11
2018,5,26,16,0,753.0,117.0,3.9,18.5,575.0,114.88,68.08
2018,5,26,16,15,728.0,113.5,3.95,18.2,526.5,70.08,55.21
2018,5,26,16,30,703.0,110.0,4.0,17.9,478.0,70.16,55.57
2018,5,26,16,45,671.5,106.0,4.0,17.6,428.5,69.79,55.51
2018,5,26,17,0,640.0,102.0,4.0,17.3,379.0,69.37,55.4
2018,5,26,17,15,598.0,96.0,4.0,16.85,329.0,67.31,53.85
2018,5,26,17,30,556.0,90.0,4.0,16.4,279.0,65.15,52.15
2018,5,26,17,45,498.5,82.0,4.0,16.0,230.5,61.13,48.7
2018,5,26,18,0,441.0,74.0,4.0,15.6,182.0,55.18,43.37
2018,5,26,18,15,360.5,64.0,3.85,15.2,139.0,48.44,37.14
2018,5,26,18,30,280.0,54.0,3.7,14.8,96.0,41.52,30.48
2018,5,26,18,45,183.0,38.5,3.6,14.4,62.0,30.0,19.03
2018,5,26,19,0,86.0,23.0,3.5,14.0,28.0,18.6,0.0
2018,5,26,19,15,43.0,11.5,3.4,13.8,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.3,11.9,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.3,12.1,13.0,36.24,0.0
2018,5,27,5,15,142.0,25.5,1.3,12.6,39.0,139.79,43.87
2018,5,27,5,30,236.0,39.0,1.3,13.1,65.0,230.86,180.55
2018,5,27,5,45,333.0,49.5,1.3,13.65,106.0,314.99,257.45
2018,5,27,6,0,430.0,60.0,1.3,14.2,147.0,412.06,339.22
2018,5,27,6,15,497.0,66.0,1.3,14.7,194.0,486.67,400.01
2018,5,27,6,30,564.0,72.0,1.3,15.2,241.0,564.59,459.49
2018,5,27,6,45,535.5,89.5,1.25,15.75,274.0,581.94,470.37
2018,5,27,7,0,507.0,107.0,1.2,16.3,307.0,587.39,472.02
2018,5,27,7,15,509.5,124.0,1.25,16.9,348.5,623.91,497.05
2018,5,27,7,30,512.0,141.0,1.3,17.5,390.0,658.54,519.71
2018,5,27,7,45,502.0,160.5,1.35,18.1,426.0,682.61,533.98
2018,5,27,8,0,492.0,180.0,1.4,18.7,462.0,703.99,545.94
2018,5,27,8,15,485.5,200.5,1.4,19.15,498.0,727.26,558.96
2018,5,27,8,30,479.0,221.0,1.4,19.6,534.0,747.96,570.02
2018,5,27,8,45,476.5,241.0,1.45,20.0,570.0,769.52,582.3
2018,5,27,9,0,474.0,261.0,1.5,20.4,606.0,788.6,592.84
2018,5,27,9,15,531.5,247.0,1.55,20.8,653.5,828.39,619.39
2018,5,27,9,30,589.0,233.0,1.6,21.2,701.0,872.64,648.15
2018,5,27,9,45,666.5,206.5,1.7,21.6,756.5,916.02,676.24
2018,5,27,10,0,744.0,180.0,1.8,22.0,812.0,947.96,695.78
2018,5,27,10,15,721.0,202.5,1.85,22.3,831.0,944.18,691.86
2018,5,27,10,30,698.0,225.0,1.9,22.6,850.0,929.77,681.53
2018,5,27,10,45,804.0,167.0,1.95,22.9,902.0,948.46,692.98
2018,5,27,11,0,910.0,109.0,2.0,23.2,954.0,960.43,699.76
2018,5,27,11,15,912.0,109.5,2.1,23.35,966.0,938.61,685.73
2018,5,27,11,30,914.0,110.0,2.2,23.5,978.0,913.9,670.09
2018,5,27,11,45,914.5,110.5,2.3,23.7,983.0,885.16,651.56
2018,5,27,12,0,915.0,111.0,2.4,23.9,988.0,853.9,631.23
2018,5,27,12,15,914.5,110.5,2.5,23.95,985.5,818.63,608.39
2018,5,27,12,30,914.0,110.0,2.6,24.0,983.0,781.28,583.89
2018,5,27,12,45,911.5,110.0,2.7,24.1,973.5,740.99,556.59
2018,5,27,13,0,909.0,110.0,2.8,24.2,964.0,699.05,526.07
2018,5,27,13,15,905.5,109.5,2.85,24.2,947.5,654.59,492.96
2018,5,27,13,30,902.0,109.0,2.9,24.2,931.0,608.89,458.08
2018,5,27,13,45,897.0,108.0,2.9,24.15,907.5,560.94,420.53
2018,5,27,14,0,892.0,107.0,2.9,24.1,884.0,512.26,381.4
2018,5,27,14,15,885.5,105.0,2.9,24.0,854.0,461.63,339.82
2018,5,27,14,30,879.0,103.0,2.9,23.9,824.0,410.83,297.01
2018,5,27,14,45,870.5,101.0,2.9,23.85,788.5,359.38,252.78
2018,5,27,15,0,862.0,99.0,2.9,23.8,753.0,308.34,208.41
2018,5,27,15,15,849.5,97.5,2.9,23.8,712.5,257.38,164.61
2018,5,27,15,30,837.0,96.0,2.9,23.8,672.0,207.6,123.68
2018,5,27,15,45,823.0,93.5,2.85,23.4,628.0,158.34,87.74
2018,5,27,16,0,809.0,91.0,2.8,23.0,584.0,101.13,53.59
2018,5,27,16,15,790.0,87.5,2.75,22.7,536.5,60.09,45.71
2018,5,27,16,30,771.0,84.0,2.7,22.4,489.0,59.24,45.24
2018,5,27,16,45,744.5,81.0,2.7,22.05,439.5,58.62,44.93
2018,5,27,17,0,718.0,78.0,2.7,21.7,390.0,57.96,44.59
2018,5,27,17,15,682.0,73.0,2.65,21.15,339.5,50.65,38.5
2018,5,27,17,30,646.0,68.0,2.6,20.6,289.0,48.45,36.77
2018,5,27,17,45,594.5,63.0,2.55,20.0,240.5,46.08,34.8
2018,5,27,18,0,543.0,58.0,2.5,19.4,192.0,43.65,32.66
2018,5,27,18,15,466.5,51.0,2.4,18.75,147.5,39.41,28.78
2018,5,27,18,30,390.0,44.0,2.3,18.1,103.0,35.11,24.6
2018,5,27,18,45,272.0,33.0,2.2,17.4,67.0,26.89,16.39
2018,5,27,19,0,154.0,22.0,2.1,16.7,31.0,17.38,0.0
2018,5,27,19,15,77.0,11.0,2.05,16.35,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.5,1.0,13.35,7.5,0.0,0.0
2018,5,28,5,0,89.0,13.0,1.0,13.5,15.0,58.82,0.0
2018,5,28,5,15,202.0,24.0,1.05,14.0,42.5,171.3,62.1
2018,5,28,5,30,315.0,35.0,1.1,14.5,70.0,274.47,214.16
2018,5,28,5,45,405.5,42.5,1.1,14.95,111.0,357.28,289.71
2018,5,28,6,0,496.0,50.0,1.1,15.4,152.0,446.79,364.67
2018,5,28,6,15,556.5,56.5,1.0,16.0,200.0,518.86,420.8
2018,5,28,6,30,617.0,63.0,0.9,16.6,248.0,594.22,475.9
2018,5,28,6,45,659.5,67.0,0.85,17.15,298.0,654.14,517.18
2018,5,28,7,0,702.0,71.0,0.8,17.7,348.0,710.98,554.37
2018,5,28,7,15,732.0,74.0,0.8,18.45,398.0,760.57,585.18
2018,5,28,7,30,762.0,77.0,0.8,19.2,448.0,809.48,614.49
2018,5,28,7,45,785.0,79.5,0.75,20.0,497.0,850.22,636.46
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,889.35,656.73
2018,5,28,8,15,825.0,84.5,0.75,21.4,592.5,911.07,667.71
2018,5,28,8,30,842.0,87.0,0.8,22.0,639.0,940.11,683.55
2018,5,28,8,45,855.5,88.5,0.85,22.6,681.5,961.97,694.62
2018,5,28,9,0,869.0,90.0,0.9,23.2,724.0,981.06,704.05
2018,5,28,9,15,877.0,93.5,0.95,23.7,762.0,994.01,709.99
2018,5,28,9,30,885.0,97.0,1.0,24.2,800.0,1003.77,714.11
2018,5,28,9,45,889.5,100.5,1.05,24.75,832.0,1006.75,714.05
2018,5,28,10,0,894.0,104.0,1.1,25.3,864.0,1006.41,712.15
2018,5,28,10,15,900.0,105.0,1.2,25.7,890.5,1001.59,708.94
2018,5,28,10,30,906.0,106.0,1.3,26.1,917.0,993.49,703.79
2018,5,28,10,45,910.5,106.5,1.35,26.5,937.0,980.2,694.68
2018,5,28,11,0,915.0,107.0,1.4,26.9,957.0,963.74,683.72
2018,5,28,11,15,917.5,107.5,1.5,27.15,969.5,942.35,670.84
2018,5,28,11,30,920.0,108.0,1.6,27.4,982.0,918.04,656.04
2018,5,28,11,45,921.5,107.5,1.7,27.6,987.5,889.16,638.34
2018,5,28,12,0,923.0,107.0,1.8,27.8,993.0,857.72,618.82
2018,5,28,12,15,922.0,107.5,1.95,27.85,991.0,822.78,597.6
2018,5,28,12,30,921.0,108.0,2.1,27.9,989.0,785.74,574.58
2018,5,28,12,45,919.0,108.0,2.2,27.95,979.5,745.61,548.5
2018,5,28,13,0,917.0,108.0,2.3,28.0,970.0,703.78,519.06
2018,5,28,13,15,913.0,107.5,2.4,27.95,953.0,658.74,486.76
2018,5,28,13,30,909.0,107.0,2.5,27.9,936.0,612.49,452.62
2018,5,28,13,45,903.5,106.5,2.6,27.85,912.5,564.42,416.1
2018,5,28,14,0,898.0,106.0,2.7,27.8,889.0,515.63,377.9
2018,5,28,14,15,890.5,105.0,2.75,27.65,859.0,465.1,337.27
2018,5,28,14,30,883.0,104.0,2.8,27.5,829.0,414.45,295.41
2018,5,28,14,45,873.5,102.5,2.8,27.35,793.5,362.87,251.89
2018,5,28,15,0,864.0,101.0,2.8,27.2,758.0,311.78,208.24
2018,5,28,15,15,852.0,99.0,2.8,27.2,717.0,260.49,164.75
2018,5,28,15,30,840.0,97.0,2.8,27.2,676.0,210.33,123.97
2018,5,28,15,45,824.5,94.5,2.8,26.75,631.5,160.76,88.17
2018,5,28,16,0,809.0,92.0,2.8,26.3,587.0,103.42,54.06
2018,5,28,16,15,789.5,88.5,2.8,25.85,539.0,60.7,45.6
2018,5,28,16,30,770.0,85.0,2.8,25.4,491.0,59.88,45.19
2018,5,28,16,45,744.5,81.5,2.75,25.0,441.5,58.92,44.62
2018,5,28,17,0,719.0,78.0,2.7,24.6,392.0,57.89,43.98
2018,5,28,17,15,683.0,74.0,2.65,23.9,342.0,51.31,38.6
2018,5,28,17,30,647.0,70.0,2.6,23.2,292.0,49.89,37.59
2018,5,28,17,45,597.5,64.5,2.5,22.55,243.5,47.2,35.38
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,44.42,32.97
2018,5,28,18,15,473.5,52.0,2.3,21.1,150.5,40.22,29.18
2018,5,28,18,30,399.0,45.0,2.2,20.3,106.0,35.94,25.1
2018,5,28,18,45,280.5,33.5,2.15,19.55,69.0,27.28,16.64
2018,5,28,19,0,162.0,22.0,2.1,18.8,32.0,17.37,0.0
2018,5,28,19,15,81.0,11.0,2.1,18.35,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,29,4,45,44.5,7.0,1.5,14.45,8.0,0.0,0.0
2018,5,29,5,0,89.0,14.0,1.6,14.6,16.0,59.76,0.0
2018,5,29,5,15,201.0,25.0,1.65,15.0,43.5,173.6,69.27
2018,5,29,5,30,313.0,36.0,1.7,15.4,71.0,274.27,214.51
2018,5,29,5,45,402.5,44.5,1.75,15.75,112.5,357.77,290.84
2018,5,29,6,0,492.0,53.0,1.8,16.1,154.0,447.94,367.19
2018,5,29,6,15,552.0,59.0,1.8,16.65,201.5,519.01,424.14
2018,5,29,6,30,612.0,65.0,1.8,17.2,249.0,593.19,480.36
2018,5,29,6,45,654.0,69.0,1.8,17.7,299.0,652.57,523.02
2018,5,29,7,0,696.0,73.0,1.8,18.2,349.0,708.57,561.53
2018,5,29,7,15,726.0,76.5,1.8,18.8,399.0,758.67,594.19
2018,5,29,7,30,756.0,80.0,1.8,19.4,449.0,808.09,625.36
2018,5,29,7,45,778.5,83.5,1.8,20.0,498.0,849.53,650.15
2018,5,29,8,0,801.0,87.0,1.8,20.6,547.0,889.32,673.32
2018,5,29,8,15,818.0,89.5,1.85,21.05,593.5,920.6,691.31
2018,5,29,8,30,835.0,92.0,1.9,21.5,640.0,939.54,701.05
2018,5,29,8,45,847.5,94.5,1.95,22.0,682.5,961.43,712.74
2018,5,29,9,0,860.0,97.0,2.0,22.5,725.0,980.53,722.55
2018,5,29,9,15,872.5,97.5,2.05,22.85,763.5,994.41,729.46
2018,5,29,9,30,885.0,98.0,2.1,23.2,802.0,1005.25,734.55
2018,5,29,9,45,896.5,97.0,2.15,23.55,835.5,1010.29,736.03
2018,5,29,10,0,908.0,96.0,2.2,23.9,869.0,1012.13,735.65
2018,5,29,10,15,913.5,97.0,2.25,24.15,895.5,1006.89,731.17
2018,5,29,10,30,919.0,98.0,2.3,24.4,922.0,998.36,724.77
2018,5,29,10,45,922.5,99.0,2.4,24.65,941.5,984.64,715.67
2018,5,29,11,0,926.0,100.0,2.5,24.9,961.0,967.72,704.57
2018,5,29,11,15,928.5,101.0,2.6,25.0,974.5,946.77,691.29
2018,5,29,11,30,931.0,102.0,2.7,25.1,988.0,922.84,676.03
2018,5,29,11,45,932.5,102.5,2.8,25.2,994.0,894.73,657.94
2018,5,29,12,0,934.0,103.0,2.9,25.3,1000.0,863.99,638.0
2018,5,29,12,15,932.0,104.0,3.0,25.2,997.5,828.46,615.15
2018,5,29,12,30,930.0,105.0,3.1,25.1,995.0,790.84,590.65
2018,5,29,12,45,925.5,107.0,3.25,25.05,985.5,750.36,563.85
2018,5,29,13,0,921.0,109.0,3.4,25.0,976.0,708.3,533.51
2018,5,29,13,15,918.5,109.0,3.55,24.75,960.5,664.46,501.49
2018,5,29,13,30,916.0,109.0,3.7,24.5,945.0,619.25,467.46
2018,5,29,13,45,911.0,108.5,3.85,24.3,922.0,571.14,430.12
2018,5,29,14,0,906.0,108.0,4.0,24.1,899.0,522.26,391.02
2018,5,29,14,15,900.0,107.0,4.1,23.8,870.0,471.99,349.72
2018,5,29,14,30,894.0,106.0,4.2,23.5,841.0,421.44,307.01
2018,5,29,14,45,885.0,104.5,4.3,23.2,805.5,369.47,262.28
2018,5,29,15,0,876.0,103.0,4.4,22.9,770.0,317.94,217.35
2018,5,29,15,15,864.0,101.0,4.4,22.9,729.0,266.02,172.23
2018,5,29,15,30,852.0,99.0,4.4,22.9,688.0,215.23,129.89
2018,5,29,15,45,838.0,97.0,4.45,22.15,644.0,165.53,93.1
2018,5,29,16,0,824.0,95.0,4.5,21.4,600.0,107.98,57.91
2018,5,29,16,15,804.5,92.0,4.5,20.9,552.0,63.2,48.71
2018,5,29,16,30,785.0,89.0,4.5,20.4,504.0,62.82,48.69
2018,5,29,16,45,758.0,86.0,4.5,19.95,454.0,62.33,48.53
2018,5,29,17,0,731.0,83.0,4.5,19.5,404.0,61.82,48.34
2018,5,29,17,15,693.5,79.0,4.5,18.9,353.0,54.93,42.59
2018,5,29,17,30,656.0,75.0,4.5,18.3,302.0,53.67,41.69
2018,5,29,17,45,601.0,69.5,4.55,17.75,251.5,51.1,39.54
2018,5,29,18,0,546.0,64.0,4.6,17.2,201.0,48.48,37.22
2018,5,29,18,15,469.0,56.5,4.55,16.6,155.5,44.03,33.1
2018,5,29,18,30,392.0,49.0,4.5,16.0,110.0,39.49,28.68
2018,5,29,18,45,281.0,38.5,4.45,15.45,74.5,30.09,19.4
2018,5,29,19,0,170.0,28.0,4.4,14.9,39.0,22.19,1.9
2018,5,29,19,15,92.0,16.0,4.35,14.6,21.5,14.55,0.0
2018,5,29,19,30,14.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,5,29,19,45,7.0,2.0,4.3,14.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,4.95,11.9,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.0,12.0,12.0,21.49,0.0
2018,5,30,5,15,58.5,26.0,5.05,12.15,31.5,74.79,29.6
2018,5,30,5,30,97.0,40.0,5.1,12.3,51.0,132.03,103.11
2018,5,30,5,45,133.0,56.5,5.15,12.45,79.5,178.62,147.13
2018,5,30,6,0,169.0,73.0,5.2,12.6,108.0,227.74,191.49
2018,5,30,6,15,203.0,90.5,5.25,12.75,144.0,279.27,236.87
2018,5,30,6,30,237.0,108.0,5.3,12.9,180.0,332.66,282.67
2018,5,30,6,45,211.5,130.5,5.3,13.1,203.5,345.86,292.44
2018,5,30,7,0,186.0,153.0,5.3,13.3,227.0,339.61,285.89
2018,5,30,7,15,275.5,164.5,5.35,13.45,290.5,450.58,377.72
2018,5,30,7,30,365.0,176.0,5.4,13.6,354.0,549.42,457.34
2018,5,30,7,45,391.5,189.5,5.4,13.8,399.0,614.68,506.57
2018,5,30,8,0,418.0,203.0,5.4,14.0,444.0,660.89,540.62
2018,5,30,8,15,429.5,218.0,5.4,14.15,483.5,693.51,563.58
2018,5,30,8,30,441.0,233.0,5.4,14.3,523.0,724.57,585.15
2018,5,30,8,45,493.5,232.0,5.4,14.45,576.5,776.69,623.64
2018,5,30,9,0,546.0,231.0,5.4,14.6,630.0,827.79,660.71
2018,5,30,9,15,563.0,225.5,5.4,14.9,656.0,843.34,670.15
2018,5,30,9,30,580.0,220.0,5.4,15.2,682.0,850.91,674.11
2018,5,30,9,45,446.5,294.5,5.4,15.55,659.0,783.86,618.32
2018,5,30,10,0,313.0,369.0,5.4,15.9,636.0,705.26,554.27
2018,5,30,10,15,341.0,376.5,5.4,16.2,675.5,731.22,572.96
2018,5,30,10,30,369.0,384.0,5.4,16.5,715.0,754.93,589.4
2018,5,30,10,45,347.0,400.0,5.4,16.85,716.5,736.95,573.82
2018,5,30,11,0,325.0,416.0,5.4,17.2,718.0,717.8,557.7
2018,5,30,11,15,350.0,416.0,5.45,17.35,745.5,725.18,563.1
2018,5,30,11,30,375.0,416.0,5.5,17.5,773.0,730.03,566.51
2018,5,30,11,45,408.0,412.5,5.55,17.65,803.0,739.84,573.64
2018,5,30,12,0,441.0,409.0,5.6,17.8,833.0,741.11,574.51
2018,5,30,12,15,455.5,402.5,5.65,17.75,839.5,722.05,560.6
2018,5,30,12,30,470.0,396.0,5.7,17.7,846.0,701.14,545.23
2018,5,30,12,45,610.0,309.0,5.75,17.7,887.0,698.25,545.76
2018,5,30,13,0,750.0,222.0,5.8,17.7,928.0,688.86,540.35
2018,5,30,13,15,813.0,180.5,5.8,17.6,934.0,656.95,515.83
2018,5,30,13,30,876.0,139.0,5.8,17.5,940.0,620.44,486.82
2018,5,30,13,45,872.5,137.0,5.85,17.4,917.5,573.59,448.27
2018,5,30,14,0,869.0,135.0,5.9,17.3,895.0,525.92,408.11
2018,5,30,14,15,862.0,133.5,5.9,17.15,865.5,476.45,365.53
2018,5,30,14,30,855.0,132.0,5.9,17.0,836.0,426.86,321.86
2018,5,30,14,45,845.5,130.5,5.9,16.85,801.0,370.27,272.0
2018,5,30,15,0,836.0,129.0,5.9,16.7,766.0,319.76,226.45
2018,5,30,15,15,822.5,126.0,5.9,16.7,724.5,268.1,180.43
2018,5,30,15,30,809.0,123.0,5.9,16.7,683.0,217.9,137.48
2018,5,30,15,45,789.5,121.5,5.95,16.2,638.0,169.75,100.8
2018,5,30,16,0,770.0,120.0,6.0,15.7,593.0,124.06,73.71
2018,5,30,16,15,743.5,118.5,6.0,15.4,545.0,73.09,58.45
2018,5,30,16,30,717.0,117.0,6.0,15.1,497.0,74.65,60.11
2018,5,30,16,45,679.5,114.0,6.0,14.8,445.5,75.15,60.83
2018,5,30,17,0,642.0,111.0,6.0,14.5,394.0,75.69,61.58
2018,5,30,17,15,594.5,106.5,5.9,14.15,343.0,75.06,61.29
2018,5,30,17,30,547.0,102.0,5.8,13.8,292.0,74.48,60.99
2018,5,30,17,45,452.0,95.5,5.75,13.45,235.5,69.45,56.63
2018,5,30,18,0,357.0,89.0,5.7,13.1,179.0,65.72,53.24
2018,5,30,18,15,248.5,72.0,5.55,12.8,128.0,55.91,44.2
2018,5,30,18,30,140.0,55.0,5.4,12.5,77.0,43.17,32.36
2018,5,30,18,45,94.0,40.0,5.3,12.25,52.5,31.78,21.21
2018,5,30,19,0,48.0,25.0,5.2,12.0,28.0,20.67,2.9
2018,5,30,19,15,24.5,14.0,5.15,11.95,15.5,12.73,0.0
2018,5,30,19,30,1.0,3.0,5.1,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.1,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.4,11.7,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.4,11.7,14.0,25.58,0.0
2018,5,31,5,15,97.5,30.0,4.4,11.9,40.0,114.71,51.51
2018,5,31,5,30,169.0,47.0,4.4,12.1,66.0,190.37,151.16
2018,5,31,5,45,261.5,60.0,4.45,12.25,106.5,282.88,235.11
2018,5,31,6,0,354.0,73.0,4.5,12.4,147.0,372.99,314.53
2018,5,31,6,15,422.0,82.0,4.5,12.7,193.5,446.54,377.87
2018,5,31,6,30,490.0,91.0,4.5,13.0,240.0,524.61,442.66
2018,5,31,6,45,542.0,97.0,4.5,13.25,289.5,596.48,499.24
2018,5,31,7,0,594.0,103.0,4.5,13.5,339.0,665.01,551.27
2018,5,31,7,15,632.0,107.5,4.5,13.8,389.5,720.47,591.56
2018,5,31,7,30,670.0,112.0,4.5,14.1,440.0,775.78,630.75
2018,5,31,7,45,702.5,114.5,4.45,14.45,490.0,823.02,662.55
2018,5,31,8,0,735.0,117.0,4.4,14.8,540.0,869.18,692.9
2018,5,31,8,15,757.5,119.0,4.35,15.1,587.0,897.98,710.26
2018,5,31,8,30,780.0,121.0,4.3,15.4,634.0,930.82,730.39
2018,5,31,8,45,800.0,121.5,4.25,15.75,678.0,957.07,745.64
2018,5,31,9,0,820.0,122.0,4.2,16.1,722.0,980.71,759.04
2018,5,31,9,15,775.0,148.0,4.25,16.3,739.0,964.78,745.86
2018,5,31,9,30,730.0,174.0,4.3,16.5,756.0,951.91,735.23
2018,5,31,9,45,576.0,245.5,4.3,16.75,716.5,867.0,672.1
2018,5,31,10,0,422.0,317.0,4.3,17.0,677.0,774.51,600.27
2018,5,31,10,15,365.5,345.5,4.35,17.15,664.0,723.34,561.43
2018,5,31,10,30,309.0,374.0,4.4,17.3,651.0,686.79,532.43
2018,5,31,10,45,362.0,369.0,4.45,17.45,700.5,720.58,557.85
2018,5,31,11,0,415.0,364.0,4.5,17.6,750.0,761.39,587.45
2018,5,31,11,15,586.5,286.0,4.55,17.7,840.0,826.7,638.3
2018,5,31,11,30,758.0,208.0,4.6,17.8,930.0,877.25,676.53
2018,5,31,11,45,764.0,205.5,4.65,17.85,937.0,852.4,658.58
2018,5,31,12,0,770.0,203.0,4.7,17.9,944.0,825.16,639.37
2018,5,31,12,15,622.0,281.5,4.7,17.9,879.0,747.87,579.58
2018,5,31,12,30,474.0,360.0,4.7,17.9,814.0,674.98,522.6
2018,5,31,12,45,527.5,326.5,4.65,17.9,827.5,658.42,511.02
2018,5,31,13,0,581.0,293.0,4.6,17.9,841.0,634.1,493.02
2018,5,31,13,15,727.5,216.5,4.6,17.9,890.5,632.75,492.71
2018,5,31,13,30,874.0,140.0,4.6,17.9,940.0,621.13,483.22
2018,5,31,13,45,870.0,137.5,4.55,17.85,916.5,573.78,444.48
2018,5,31,14,0,866.0,135.0,4.5,17.8,893.0,525.67,404.37
2018,5,31,14,15,858.5,133.0,4.5,17.75,863.0,475.83,362.07
2018,5,31,14,30,851.0,131.0,4.5,17.7,833.0,425.92,318.71
2018,5,31,14,45,841.5,129.0,4.5,17.6,797.5,369.2,269.37
2018,5,31,15,0,832.0,127.0,4.5,17.5,762.0,318.57,224.22
2018,5,31,15,15,818.5,124.5,4.5,17.5,721.0,267.53,179.13
2018,5,31,15,30,805.0,122.0,4.5,17.5,680.0,217.93,136.95
2018,5,31,15,45,787.5,119.0,4.5,17.15,635.0,169.14,99.69
2018,5,31,16,0,770.0,116.0,4.5,16.8,590.0,122.59,71.58
2018,5,31,16,15,749.0,112.0,4.5,16.6,542.5,69.87,55.36
2018,5,31,16,30,728.0,108.0,4.5,16.4,495.0,68.58,54.5
2018,5,31,16,45,699.5,103.0,4.45,16.15,445.0,67.45,53.75
2018,5,31,17,0,671.0,98.0,4.4,15.9,395.0,66.19,52.88
2018,5,31,17,15,631.5,92.5,4.4,15.55,344.5,64.36,51.51
2018,5,31,17,30,592.0,87.0,4.4,15.2,294.0,62.43,49.99
2018,5,31,17,45,537.0,80.5,4.4,14.8,245.0,59.53,47.52
2018,5,31,18,0,482.0,74.0,4.4,14.4,196.0,56.55,44.84
2018,5,31,18,15,402.0,65.0,4.25,14.0,151.5,49.14,38.03
2018,5,31,18,30,322.0,56.0,4.1,13.6,107.0,42.98,32.09
2018,5,31,18,45,220.5,42.5,3.95,13.2,72.0,33.07,22.32
2018,5,31,19,0,119.0,29.0,3.8,12.8,37.0,23.19,5.25
2018,5,31,19,15,62.5,16.5,3.7,12.6,20.5,15.01,0.0
2018,5,31,19,30,6.0,4.0,3.6,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.5,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,4,45,30.5,7.0,2.0,11.0,8.0,0.0,0.0
2018,6,1,5,0,61.0,14.0,2.0,11.2,16.0,45.02,0.0
2018,6,1,5,15,158.5,28.0,2.0,11.6,43.5,155.32,75.25
2018,6,1,5,30,256.0,42.0,2.0,12.0,71.0,247.19,196.83
2018,6,1,5,45,349.0,51.5,1.95,12.45,112.0,328.31,271.08
2018,6,1,6,0,442.0,61.0,1.9,12.9,153.0,422.24,351.14
2018,6,1,6,15,505.5,68.0,1.8,13.35,200.5,495.94,411.56
2018,6,1,6,30,569.0,75.0,1.7,13.8,248.0,572.81,470.5
2018,6,1,6,45,614.5,80.0,1.6,14.25,298.0,635.25,515.57
2018,6,1,7,0,660.0,85.0,1.5,14.7,348.0,698.8,559.4
2018,6,1,7,15,693.0,89.0,1.4,15.3,398.5,750.78,592.6
2018,6,1,7,30,726.0,93.0,1.3,15.9,449.0,802.38,624.21
2018,6,1,7,45,752.0,96.0,1.25,16.5,498.5,840.88,646.24
2018,6,1,8,0,778.0,99.0,1.2,17.1,548.0,882.86,670.13
2018,6,1,8,15,797.5,101.0,1.15,17.8,594.5,915.56,686.89
2018,6,1,8,30,817.0,103.0,1.1,18.5,641.0,946.02,701.91
2018,6,1,8,45,832.5,104.5,1.1,19.15,684.0,969.44,713.15
2018,6,1,9,0,848.0,106.0,1.1,19.8,727.0,979.66,715.97
2018,6,1,9,15,861.5,106.5,1.1,20.25,766.0,994.42,722.49
2018,6,1,9,30,875.0,107.0,1.1,20.7,805.0,1006.2,727.13
2018,6,1,9,45,888.5,106.0,1.1,21.15,839.5,1013.22,728.91
2018,6,1,10,0,902.0,105.0,1.1,21.6,874.0,1017.06,728.87
2018,6,1,10,15,908.0,105.5,1.2,21.95,900.5,1011.77,725.46
2018,6,1,10,30,914.0,106.0,1.3,22.3,927.0,1003.23,720.15
2018,6,1,10,45,918.0,107.0,1.35,22.6,947.0,990.01,711.28
2018,6,1,11,0,922.0,108.0,1.4,22.9,967.0,973.61,700.51
2018,6,1,11,15,925.0,108.0,1.5,23.15,979.5,952.21,687.49
2018,6,1,11,30,928.0,108.0,1.6,23.4,992.0,927.87,672.52
2018,6,1,11,45,929.0,108.0,1.75,23.65,997.5,898.99,655.06
2018,6,1,12,0,930.0,108.0,1.9,23.9,1003.0,867.54,635.65
2018,6,1,12,15,929.5,108.5,2.0,24.0,1001.5,832.95,613.73
2018,6,1,12,30,929.0,109.0,2.1,24.1,1000.0,796.21,590.11
2018,6,1,12,45,927.0,108.5,2.25,24.25,990.5,755.57,563.71
2018,6,1,13,0,925.0,108.0,2.4,24.4,981.0,713.22,533.65
2018,6,1,13,15,921.5,107.5,2.55,24.4,964.5,668.37,501.21
2018,6,1,13,30,918.0,107.0,2.7,24.4,948.0,622.25,466.81
2018,6,1,13,45,913.5,106.0,2.8,24.4,924.5,574.11,429.66
2018,6,1,14,0,909.0,105.0,2.9,24.4,901.0,525.15,390.75
2018,6,1,14,15,902.0,103.5,3.0,24.3,871.0,474.11,349.26
2018,6,1,14,30,895.0,102.0,3.1,24.2,841.0,422.9,306.44
2018,6,1,14,45,886.0,100.5,3.25,24.05,805.5,371.06,262.24
2018,6,1,15,0,877.0,99.0,3.4,23.9,770.0,319.64,217.71
2018,6,1,15,15,865.0,97.0,3.4,23.9,729.0,267.82,172.94
2018,6,1,15,30,853.0,95.0,3.4,23.9,688.0,217.12,130.72
2018,6,1,15,45,838.0,93.0,3.5,23.45,643.5,167.38,93.5
2018,6,1,16,0,823.0,91.0,3.6,23.0,599.0,109.8,57.37
2018,6,1,16,15,803.0,88.5,3.65,22.6,551.0,63.19,48.34
2018,6,1,16,30,783.0,86.0,3.7,22.2,503.0,60.46,46.29
2018,6,1,16,45,757.5,82.0,3.75,21.8,453.0,59.15,45.41
2018,6,1,17,0,732.0,78.0,3.8,21.4,403.0,57.73,44.42
2018,6,1,17,15,697.0,74.5,3.75,20.8,353.0,56.57,43.66
2018,6,1,17,30,662.0,71.0,3.7,20.2,303.0,50.47,38.57
2018,6,1,17,45,613.0,65.5,3.65,19.55,253.5,47.79,36.36
2018,6,1,18,0,564.0,60.0,3.6,18.9,204.0,45.01,33.95
2018,6,1,18,15,491.0,53.5,3.45,18.2,159.0,41.24,30.5
2018,6,1,18,30,418.0,47.0,3.3,17.5,114.0,37.44,26.81
2018,6,1,18,45,309.5,37.0,3.15,16.8,77.5,30.25,19.7
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,21.34,5.27
2018,6,1,19,15,112.5,16.0,2.9,15.75,22.5,14.55,0.0
2018,6,1,19,30,24.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.7,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.5,1.25,13.5,9.0,0.0,0.0
2018,6,2,5,0,107.0,15.0,1.2,13.7,18.0,70.29,0.0
2018,6,2,5,15,224.5,26.0,1.2,14.25,47.0,188.84,95.02
2018,6,2,5,30,342.0,37.0,1.2,14.8,76.0,293.56,230.94
