Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,86.95,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,211.98,123.42
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,318.3,251.54
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,399.56,323.94
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,487.17,396.4
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,554.68,448.88
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,620.76,497.69
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,678.67,538.18
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,737.08,577.33
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,786.4,608.82
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,834.91,638.89
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,865.17,655.7
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,902.84,677.35
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,933.57,695.0
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,961.97,711.03
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,983.22,721.85
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,1001.65,730.93
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,1014.67,737.81
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,1024.52,742.8
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,1027.94,743.81
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,1028.1,742.91
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,1023.54,739.01
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,1015.64,733.15
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,1002.46,724.2
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,986.05,713.3
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,965.1,700.27
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,941.14,685.28
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,912.54,667.17
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,881.33,647.22
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,846.88,625.19
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,810.21,601.43
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,770.05,575.11
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,728.13,545.99
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,683.48,513.22
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,637.46,478.6
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,589.3,441.7
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,540.23,402.97
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,488.42,361.02
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,438.68,319.87
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,388.19,277.16
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,338.04,234.02
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,286.08,188.29
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,231.98,141.62
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,181.42,102.14
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,132.32,70.03
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,84.04,49.86
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,55.45,41.82
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,55.0,41.67
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,54.53,41.47
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,53.2,40.56
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,51.82,39.57
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,49.51,37.7
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,43.1,32.15
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,40.42,29.75
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,37.77,27.17
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,32.37,21.91
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,26.92,14.35
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,18.19,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,7.28,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,76.87,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,201.4,118.03
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,308.42,246.41
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,392.82,322.82
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,483.25,399.69
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,553.82,456.13
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,627.35,512.12
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,683.23,552.13
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,744.7,594.62
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,794.38,627.03
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,843.26,657.94
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,883.39,682.18
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,912.25,698.25
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,943.06,715.22
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,971.51,730.36
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,993.3,741.26
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,1012.26,750.33
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,1024.35,755.53
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,1033.23,758.79
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,1036.0,758.24
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,1035.36,755.67
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,1029.6,750.39
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,1020.56,743.16
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,1006.75,733.14
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,989.76,721.19
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,968.29,707.05
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,943.86,690.99
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,914.84,671.67
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,883.26,650.61
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,848.22,628.05
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,811.12,603.84
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,770.38,576.61
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,728.16,546.44
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,683.5,513.77
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,637.6,479.32
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,589.55,442.52
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,540.8,404.06
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,491.01,363.74
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,440.88,321.98
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,389.38,278.25
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,338.27,234.04
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,286.8,189.24
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,236.37,146.43
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,186.33,107.43
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,128.35,67.87
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,81.11,47.5
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,62.03,47.61
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,61.18,47.16
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,60.26,46.62
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,58.81,45.63
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,52.18,40.09
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,49.57,37.96
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,46.86,35.64
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,43.57,32.67
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,40.25,29.48
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,33.63,23.11
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,25.18,13.33
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,17.74,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,6.37,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,58.35,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,176.42,103.0
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,271.48,218.02
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,296.25,245.66
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,322.04,270.42
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,243.9,204.74
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,141.8,116.05
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,157.15,128.58
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,171.73,139.93
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,226.41,185.02
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,281.83,229.5
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,398.05,322.3
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,518.58,414.11
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,667.23,525.84
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,802.47,622.71
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,912.0,694.38
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,995.99,746.38
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,1010.8,752.79
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,1022.64,758.1
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,1029.62,760.86
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,1033.43,761.73
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,1029.25,757.86
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,1021.75,752.04
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,1008.97,743.48
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,992.96,732.88
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,971.94,719.42
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,947.91,703.97
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,919.23,685.33
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,887.92,664.82
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,853.09,642.0
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,816.13,617.48
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,775.33,590.02
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,732.91,559.66
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,688.44,526.37
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,642.62,491.23
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,594.67,453.57
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,545.82,414.16
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,494.3,371.62
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,442.61,327.82
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,390.61,282.83
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,338.94,237.36
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,286.83,191.44
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,235.72,147.44
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,185.64,107.61
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,137.24,75.19
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,79.78,46.22
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,59.31,45.85
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,59.05,45.84
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,58.76,45.8
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,57.23,44.69
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,50.69,39.15
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,48.77,37.57
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,46.82,35.87
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,43.94,33.22
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,41.08,30.39
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,34.95,24.4
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,26.74,14.77
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,19.1,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.28,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,53.43,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,168.18,97.33
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,258.73,207.26
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,340.73,282.12
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,431.68,360.85
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,502.23,420.09
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,575.68,478.31
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,634.52,522.89
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,694.19,566.59
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,745.56,602.89
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,796.54,638.04
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,833.23,661.89
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,873.45,688.0
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,906.46,708.56
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,937.29,727.42
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,902.7,700.36
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,853.92,663.75
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,816.22,632.85
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,781.55,603.88
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,716.36,553.28
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,666.51,513.28
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,624.77,480.78
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,598.43,459.17
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,584.12,447.55
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,569.45,435.68
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,544.48,416.85
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,511.7,392.36
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,525.09,402.58
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,528.88,405.56
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,544.07,417.48
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,556.56,427.22
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,569.63,438.31
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,577.89,445.37
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,557.82,430.98
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,536.68,415.22
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,524.34,405.9
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,504.79,389.49
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,475.23,363.43
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,438.32,329.74
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,387.47,285.02
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,336.72,239.68
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,285.78,194.1
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,235.82,150.44
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,185.99,110.18
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,128.27,69.33
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,82.09,48.52
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,61.86,48.6
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,61.37,48.4
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,60.83,48.15
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,54.7,42.95
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,54.17,42.65
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,52.8,41.56
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,51.47,40.4
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,48.42,37.55
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,45.41,34.51
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,35.99,25.56
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,28.24,16.26
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,17.08,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,6.37,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,45.64,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,158.16,90.24
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,246.59,195.73
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,293.78,240.82
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,344.68,285.79
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,395.32,328.12
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,446.99,369.43
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,512.33,420.62
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,580.29,471.74
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,620.44,498.98
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,659.15,524.47
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,773.56,604.15
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,876.95,672.0
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,910.51,691.19
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,941.87,709.53
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,966.07,722.32
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,987.6,733.39
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,992.21,734.92
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,1004.93,742.03
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,1011.97,745.41
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,1015.91,746.94
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,1012.31,744.12
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,1005.48,739.36
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,992.99,731.0
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,977.37,720.68
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,957.29,707.72
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,934.28,692.82
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,906.73,675.23
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,876.65,655.76
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,823.73,620.87
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,777.44,589.64
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,693.02,527.18
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,617.35,470.18
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,543.99,415.54
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,482.33,368.8
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,449.79,344.59
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,409.86,314.01
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,433.94,329.75
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,445.54,331.86
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,394.68,287.72
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,344.17,243.34
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,293.32,198.39
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,235.12,148.73
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,185.39,113.08
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,138.85,84.58
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,100.36,66.62
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,83.89,67.35
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,74.91,59.89
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,65.18,51.69
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,62.05,49.21
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,58.63,46.41
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,57.1,45.2
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,55.59,43.9
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,51.42,40.09
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,47.19,35.99
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,37.53,26.84
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,29.82,17.6
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,18.29,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,7.28,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,36.13,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,108.39,59.65
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,160.13,126.19
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,209.68,172.01
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,262.8,218.9
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,368.38,307.56
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,465.58,386.7
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,513.46,423.84
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,561.97,460.49
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,449.3,368.06
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,326.51,265.9
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,298.3,241.61
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,284.55,228.23
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,284.61,227.1
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,284.71,225.98
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,281.14,221.92
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,261.78,205.67
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,354.77,277.5
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,431.28,334.3
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,528.36,405.29
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,605.91,459.98
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,679.69,511.85
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,735.05,549.89
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,834.42,620.16
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,916.8,674.84
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,920.24,674.9
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,917.13,671.73
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,890.68,653.54
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,861.74,633.98
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,828.86,612.05
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,793.92,588.68
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,756.23,563.82
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,716.74,535.68
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,673.78,504.58
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,629.58,471.76
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,583.34,436.64
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,536.28,399.84
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,487.21,360.77
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,437.96,320.31
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,387.85,277.97
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,338.19,235.2
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,288.32,192.14
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,231.04,144.25
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,182.1,105.74
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,135.08,74.04
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,89.63,53.29
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,67.85,52.76
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,67.64,52.86
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,61.03,47.4
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,59.74,46.54
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,58.37,45.58
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,56.08,43.74
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,53.73,41.74
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,49.11,37.6
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,44.34,33.13
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,34.79,24.24
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,26.64,15.08
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,16.66,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,9.22,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,6.58
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.03
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,21.4
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,43.69,31.72
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,55.79,42.01
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,71.23,54.95
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,86.6,67.61
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,112.61,88.94
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,138.64,109.87
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,188.24,150.07
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,254.43,202.3
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,353.58,280.33
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,472.32,369.68
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,614.29,475.4
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,759.39,578.09
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,889.43,666.5
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,992.68,730.61
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,993.85,727.77
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,991.8,724.25
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,988.9,721.31
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,982.87,716.48
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,971.27,708.35
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,956.63,698.38
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,925.31,678.3
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,888.5,654.58
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,819.77,605.62
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,756.73,559.22
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,740.78,549.18
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,722.78,537.11
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,667.61,498.09
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,614.96,460.47
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,581.12,436.41
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,547.04,411.57
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,532.89,401.33
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,505.87,380.27
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,463.37,346.59
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,420.21,311.5
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,376.68,274.35
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,328.6,232.27
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,284.98,192.36
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,238.88,150.65
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,180.9,104.7
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,133.23,72.19
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,86.99,50.6
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,63.67,49.26
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,62.93,48.87
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,62.11,48.39
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,54.86,42.35
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,53.27,41.16
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,51.13,39.42
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,48.94,37.54
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,44.51,33.57
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,39.94,29.28
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,33.8,23.38
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,25.9,14.58
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,16.27,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.28,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,23.17,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,104.63,56.22
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,171.84,136.14
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,163.53,134.18
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,155.98,129.88
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,131.55,108.97
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,91.79,74.02
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,78.63,62.16
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,60.11,45.54
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,83.07,64.66
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,106.86,84.14
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,139.53,110.76
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,172.37,137.04
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,198.28,157.36
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,224.22,177.41
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,262.59,206.95
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,286.21,224.56
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,343.25,268.14
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,399.66,310.11
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,486.62,374.4
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,554.63,423.17
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,621.14,470.45
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,669.36,504.19
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,720.85,539.94
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,756.24,564.21
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,834.07,621.48
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,895.92,663.76
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,884.33,655.15
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,877.14,650.24
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,842.64,628.1
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,806.08,604.45
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,765.66,577.62
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,723.85,548.13
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,680.77,516.68
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,636.33,483.28
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,589.34,446.96
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,541.44,408.84
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,491.8,368.41
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,441.9,326.58
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,390.85,282.81
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,340.12,238.51
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,288.82,193.45
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,238.55,150.19
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,189.13,110.74
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,131.85,70.39
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,84.78,48.21
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,60.36,46.66
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,59.82,46.44
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,59.22,46.15
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,57.75,45.1
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,51.2,39.56
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,48.96,37.74
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,46.64,35.75
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,42.93,32.38
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,39.13,28.75
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,33.37,23.16
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,27.49,16.02
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,16.68,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,8.19,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,43.44,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,164.64,90.18
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,270.92,216.71
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,310.2,256.81
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,350.37,293.88
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,257.9,216.84
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,146.9,120.52
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,178.96,147.69
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,211.38,174.38
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,280.54,230.85
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,335.41,274.52
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,379.78,308.66
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,424.16,342.14
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,481.98,385.65
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,558.5,441.89
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,740.38,579.92
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,916.3,703.17
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,978.25,742.18
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,1034.36,777.58
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,1034.62,775.46
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,1031.39,771.67
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,1027.85,768.01
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,1021.04,762.29
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,1008.97,753.74
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,993.7,743.15
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,973.91,729.87
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,951.09,714.57
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,923.55,696.04
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,893.32,675.61
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,859.05,652.41
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,822.56,627.53
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,782.51,600.02
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,740.66,569.75
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,696.11,536.11
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,650.16,500.67
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,602.01,462.48
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,552.91,422.52
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,501.88,380.1
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,450.52,336.27
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,398.48,290.91
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,346.65,244.94
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,294.0,198.18
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,242.31,153.21
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,191.5,112.05
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,142.22,77.88
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,94.13,55.14
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,58.6,45.34
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,57.59,44.7
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,56.49,43.96
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,54.87,42.75
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,53.16,41.44
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,50.92,39.59
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,44.42,33.87
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,41.4,31.11
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,38.35,28.15
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,32.51,22.5
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,26.54,15.41
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,17.35,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,8.19,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,77.44,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,198.77,107.79
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,305.74,244.68
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,389.26,321.73
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,478.95,399.1
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,474.37,396.55
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,457.44,382.63
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,468.22,389.48
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,455.9,377.52
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,475.63,390.65
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,492.95,401.32
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,487.74,393.58
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,460.54,369.41
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,469.45,373.76
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,476.78,376.69
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,508.56,398.71
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,539.39,419.55
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,621.06,478.37
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,683.35,521.72
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,833.36,629.68
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,970.12,720.16
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,993.75,731.78
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,1033.01,754.56
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,1020.95,744.49
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,1005.58,732.99
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,985.57,720.28
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,962.45,705.54
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,934.09,687.3
2018,6,21,12,0,971.0,95.0,2.6,23.0,1035.0,903.0,667.15
2018,6,21,12,15,967.5,97.5,2.7,23.05,1033.0,867.56,644.31
2018,6,21,12,30,964.0,100.0,2.8,23.1,1031.0,829.97,619.79
2018,6,21,12,45,955.0,104.5,2.95,23.15,1020.5,788.1,592.32
2018,6,21,13,0,946.0,109.0,3.1,23.2,1010.0,744.82,562.27
2018,6,21,13,15,943.5,108.0,3.2,23.15,994.5,700.11,529.57
2018,6,21,13,30,941.0,107.0,3.3,23.1,979.0,653.98,494.94
2018,6,21,13,45,937.0,106.0,3.4,23.05,956.5,605.78,457.77
2018,6,21,14,0,933.0,105.0,3.5,23.0,934.0,556.63,418.79
2018,6,21,14,15,927.0,103.5,3.5,22.9,905.0,505.45,377.01
2018,6,21,14,30,921.0,102.0,3.5,22.8,876.0,453.92,333.82
2018,6,21,14,45,914.0,100.5,3.5,22.75,841.5,401.88,289.15
2018,6,21,15,0,907.0,99.0,3.5,22.7,807.0,350.0,243.83
2018,6,21,15,15,896.0,97.0,3.5,22.7,766.5,297.11,197.66
2018,6,21,15,30,885.0,95.0,3.5,22.7,726.0,245.19,153.19
2018,6,21,15,45,871.5,92.5,3.45,22.4,681.5,193.71,112.06
2018,6,21,16,0,858.0,90.0,3.4,22.1,637.0,143.82,77.81
2018,6,21,16,15,840.0,87.5,3.4,21.85,589.0,95.5,55.12
2018,6,21,16,30,822.0,85.0,3.4,21.6,541.0,59.27,45.29
2018,6,21,16,45,798.5,82.0,3.4,21.4,490.5,58.64,44.97
2018,6,21,17,0,775.0,79.0,3.4,21.2,440.0,57.96,44.58
2018,6,21,17,15,744.0,75.5,3.35,20.7,389.5,56.78,43.81
2018,6,21,17,30,713.0,72.0,3.3,20.2,339.0,55.57,42.97
2018,6,21,17,45,668.5,67.5,3.25,19.75,288.5,48.73,37.14
2018,6,21,18,0,624.0,63.0,3.2,19.3,238.0,46.75,35.46
2018,6,21,18,15,557.5,57.0,3.0,18.65,190.0,43.41,32.49
2018,6,21,18,30,491.0,51.0,2.8,18.0,142.0,40.03,29.3
2018,6,21,18,45,389.0,42.5,2.65,17.35,101.5,34.27,23.78
2018,6,21,19,0,287.0,34.0,2.5,16.7,61.0,28.41,16.79
2018,6,21,19,15,170.5,21.5,2.5,16.3,35.0,17.08,0.0
2018,6,21,19,30,54.0,9.0,2.5,15.9,9.0,8.19,0.0
2018,6,21,19,45,27.0,4.5,2.45,15.55,4.5,0.0,0.0
