Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.7,13.1,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.7,13.4,18.0,67.03,0.0
2018,6,22,5,15,218.0,26.5,1.7,14.0,47.5,184.24,96.32
2018,6,22,5,30,334.0,38.0,1.7,14.6,77.0,287.0,226.67
2018,6,22,5,45,423.0,46.5,1.65,15.15,119.5,370.99,302.1
2018,6,22,6,0,512.0,55.0,1.6,15.7,162.0,461.49,377.76
2018,6,22,6,15,572.0,60.5,1.55,16.25,210.0,532.72,434.18
2018,6,22,6,30,632.0,66.0,1.5,16.8,258.0,606.99,489.59
2018,6,22,6,45,673.0,71.0,1.45,17.4,308.5,667.79,532.17
2018,6,22,7,0,714.0,76.0,1.4,18.0,359.0,724.81,570.11
2018,6,22,7,15,744.5,79.5,1.35,18.75,410.0,776.28,602.21
2018,6,22,7,30,775.0,83.0,1.3,19.5,461.0,827.08,632.63
2018,6,22,7,45,798.0,85.5,1.25,20.25,510.5,868.7,655.75
2018,6,22,8,0,821.0,88.0,1.2,21.0,560.0,908.7,677.17
2018,6,22,8,15,838.5,90.5,1.15,21.75,607.5,931.55,686.85
2018,6,22,8,30,856.0,93.0,1.1,22.5,655.0,961.92,701.37
2018,6,22,8,45,869.0,95.5,1.1,23.2,698.5,985.34,712.13
2018,6,22,9,0,882.0,98.0,1.1,23.9,742.0,1005.99,721.16
2018,6,22,9,15,891.5,100.0,1.1,24.5,780.5,1019.58,726.12
2018,6,22,9,30,901.0,102.0,1.1,25.1,819.0,1030.08,729.32
2018,6,22,9,45,906.0,105.0,1.15,25.7,852.0,1033.92,729.53
2018,6,22,10,0,911.0,108.0,1.2,26.3,885.0,1034.46,727.92
2018,6,22,10,15,917.5,109.0,1.25,26.7,912.5,1031.05,724.63
2018,6,22,10,30,924.0,110.0,1.3,27.1,940.0,1024.33,719.48
2018,6,22,10,45,928.5,110.5,1.4,27.5,961.0,1011.88,711.76
2018,6,22,11,0,933.0,111.0,1.5,27.9,982.0,996.21,702.1
2018,6,22,11,15,936.0,111.5,1.6,28.05,996.0,976.0,690.3
2018,6,22,11,30,939.0,112.0,1.7,28.2,1010.0,952.78,676.56
2018,6,22,11,45,940.5,112.0,1.85,28.35,1017.0,924.91,660.33
2018,6,22,12,0,942.0,112.0,2.0,28.5,1024.0,894.41,642.16
2018,6,22,12,15,940.5,112.5,2.15,28.5,1022.0,859.47,621.17
2018,6,22,12,30,939.0,113.0,2.3,28.5,1020.0,822.41,598.42
2018,6,22,12,45,934.5,113.5,2.4,28.5,1010.0,781.22,572.17
2018,6,22,13,0,930.0,114.0,2.5,28.5,1000.0,738.47,543.21
2018,6,22,13,15,926.5,114.5,2.65,28.4,985.0,694.95,512.74
2018,6,22,13,30,923.0,115.0,2.8,28.3,970.0,650.11,480.34
2018,6,22,13,45,918.5,114.0,2.9,28.25,947.5,602.38,444.61
2018,6,22,14,0,914.0,113.0,3.0,28.2,925.0,553.79,407.15
2018,6,22,14,15,907.5,111.5,3.05,28.05,896.0,503.24,367.16
2018,6,22,14,30,901.0,110.0,3.1,27.9,867.0,452.41,325.79
2018,6,22,14,45,892.5,108.0,3.15,27.8,832.0,400.43,282.46
2018,6,22,15,0,884.0,106.0,3.2,27.7,797.0,348.76,238.58
2018,6,22,15,15,872.5,104.5,3.2,27.7,757.0,297.22,194.55
2018,6,22,15,30,861.0,103.0,3.2,27.7,717.0,246.68,152.18
2018,6,22,15,45,847.0,100.0,3.25,27.25,672.5,195.93,112.59
2018,6,22,16,0,833.0,97.0,3.3,26.8,628.0,137.46,72.12
2018,6,22,16,15,815.0,94.0,3.25,26.4,580.5,89.79,49.71
2018,6,22,16,30,797.0,91.0,3.2,26.0,533.0,63.18,47.73
2018,6,22,16,45,772.5,88.0,3.2,25.65,483.5,62.74,47.61
2018,6,22,17,0,748.0,85.0,3.2,25.3,434.0,62.25,47.44
2018,6,22,17,15,714.5,81.0,3.15,24.65,383.0,55.33,41.83
2018,6,22,17,30,681.0,77.0,3.1,24.0,332.0,54.09,41.01
2018,6,22,17,45,634.5,72.0,3.05,23.35,282.0,51.95,39.35
2018,6,22,18,0,588.0,67.0,3.0,22.7,232.0,49.75,37.54
2018,6,22,18,15,520.5,60.0,2.9,21.9,185.0,45.75,34.06
2018,6,22,18,30,453.0,53.0,2.8,21.1,138.0,41.65,30.29
2018,6,22,18,45,352.0,44.0,2.7,20.3,98.5,35.54,24.54
2018,6,22,19,0,251.0,35.0,2.6,19.5,59.0,27.46,15.88
2018,6,22,19,15,147.0,22.0,2.6,19.05,34.0,17.46,0.0
2018,6,22,19,30,43.0,9.0,2.6,18.6,9.0,8.19,0.0
2018,6,22,19,45,21.5,4.5,2.6,18.2,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.5,1.8,16.2,9.0,0.0,0.0
2018,6,23,5,0,109.0,15.0,1.8,16.5,18.0,70.61,0.0
2018,6,23,5,15,228.0,25.5,1.85,17.1,47.0,188.71,94.73
2018,6,23,5,30,347.0,36.0,1.9,17.7,76.0,292.91,228.6
2018,6,23,5,45,437.5,43.5,1.95,18.25,118.5,376.75,303.75
2018,6,23,6,0,528.0,51.0,2.0,18.8,161.0,467.32,379.34
2018,6,23,6,15,586.5,56.0,1.95,19.35,208.5,537.07,434.17
2018,6,23,6,30,645.0,61.0,1.9,19.9,256.0,609.87,488.36
2018,6,23,6,45,686.5,65.0,1.85,20.4,306.5,665.86,527.62
2018,6,23,7,0,728.0,69.0,1.8,20.9,357.0,727.53,569.29
2018,6,23,7,15,757.5,72.0,1.85,21.6,407.5,777.77,601.6
2018,6,23,7,30,787.0,75.0,1.9,22.3,458.0,827.36,632.55
2018,6,23,7,45,809.5,77.0,1.9,23.0,507.5,868.15,656.21
2018,6,23,8,0,832.0,79.0,1.9,23.7,557.0,897.87,671.96
2018,6,23,8,15,849.0,81.0,1.9,24.4,604.0,929.79,689.01
2018,6,23,8,30,866.0,83.0,1.9,25.1,651.0,959.46,704.27
2018,6,23,8,45,879.0,85.0,1.95,25.8,694.5,982.66,715.81
2018,6,23,9,0,892.0,87.0,2.0,26.5,738.0,1003.07,725.58
2018,6,23,9,15,901.5,88.5,2.0,27.15,776.5,1016.42,730.43
2018,6,23,9,30,911.0,90.0,2.0,27.8,815.0,1026.66,733.46
2018,6,23,9,45,918.0,91.5,2.0,28.45,848.0,1031.16,733.03
2018,6,23,10,0,925.0,93.0,2.0,29.1,881.0,1032.38,730.74
2018,6,23,10,15,930.5,94.0,2.0,29.55,908.5,1028.24,725.88
2018,6,23,10,30,936.0,95.0,2.0,30.0,936.0,1020.78,719.17
2018,6,23,10,45,940.5,96.0,2.0,30.45,957.5,1009.03,709.98
2018,6,23,11,0,945.0,97.0,2.0,30.9,979.0,994.02,698.95
2018,6,23,11,15,948.0,97.5,2.1,31.1,993.5,973.92,686.69
2018,6,23,11,30,951.0,98.0,2.2,31.3,1008.0,950.77,672.51
2018,6,23,11,45,952.5,98.5,2.25,31.5,1015.0,923.38,655.13
2018,6,23,12,0,954.0,99.0,2.3,31.7,1022.0,893.28,635.99
2018,6,23,12,15,954.5,99.0,2.35,31.75,1022.0,859.41,614.72
2018,6,23,12,30,955.0,99.0,2.4,31.8,1022.0,823.23,591.81
2018,6,23,12,45,952.0,99.5,2.45,31.8,1013.0,782.78,565.99
2018,6,23,13,0,949.0,100.0,2.5,31.8,1004.0,740.59,537.9
2018,6,23,13,15,947.0,100.0,2.55,31.75,990.0,697.04,507.21
2018,6,23,13,30,945.0,100.0,2.6,31.7,976.0,651.99,474.65
2018,6,23,13,45,941.0,99.5,2.65,31.7,954.0,604.1,439.09
2018,6,23,14,0,937.0,99.0,2.7,31.7,932.0,555.25,401.8
2018,6,23,14,15,916.0,105.5,2.7,31.55,898.0,503.19,361.27
2018,6,23,14,30,895.0,112.0,2.7,31.4,864.0,452.05,320.41
2018,6,23,14,45,902.5,102.5,2.7,31.3,834.0,400.53,277.91
2018,6,23,15,0,910.0,93.0,2.7,31.2,804.0,347.78,233.49
2018,6,23,15,15,899.0,91.5,2.7,31.2,764.0,295.14,189.18
2018,6,23,15,30,888.0,90.0,2.7,31.2,724.0,243.46,146.42
2018,6,23,15,45,876.0,88.0,2.65,30.8,680.5,192.42,106.94
2018,6,23,16,0,864.0,86.0,2.6,30.4,637.0,142.81,73.88
2018,6,23,16,15,845.5,84.0,2.55,30.0,589.0,94.51,51.78
2018,6,23,16,30,827.0,82.0,2.5,29.6,541.0,57.22,42.04
2018,6,23,16,45,800.0,80.0,2.45,29.2,490.0,57.18,42.26
2018,6,23,17,0,773.0,78.0,2.4,28.8,439.0,57.15,42.46
2018,6,23,17,15,734.5,75.5,2.3,27.85,386.5,56.67,42.38
2018,6,23,17,30,696.0,73.0,2.2,26.9,334.0,51.23,38.07
2018,6,23,17,45,637.5,70.0,2.1,26.0,282.0,50.41,37.58
2018,6,23,18,0,579.0,67.0,2.0,25.1,230.0,49.69,37.1
2018,6,23,18,15,505.5,60.5,1.95,24.15,182.5,46.09,34.02
2018,6,23,18,30,432.0,54.0,1.9,23.2,135.0,42.44,30.7
2018,6,23,18,45,325.5,44.0,1.8,22.2,95.0,35.45,24.27
2018,6,23,19,0,219.0,34.0,1.7,21.2,55.0,26.61,15.13
2018,6,23,19,15,128.5,21.0,1.75,20.7,31.5,16.63,0.0
2018,6,23,19,30,38.0,8.0,1.8,20.2,8.0,7.28,0.0
2018,6,23,19,45,19.0,4.0,1.8,19.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,4,45,28.0,6.0,2.45,15.1,6.5,0.0,0.0
2018,6,24,5,0,56.0,12.0,2.5,15.2,13.0,40.14,0.0
2018,6,24,5,15,128.0,26.0,2.55,15.55,38.0,133.01,63.51
2018,6,24,5,30,200.0,40.0,2.6,15.9,63.0,207.26,162.32
2018,6,24,5,45,269.5,55.0,2.7,16.25,101.5,278.49,227.13
2018,6,24,6,0,339.0,70.0,2.8,16.6,140.0,355.5,293.51
2018,6,24,6,15,395.0,81.5,2.8,17.05,184.5,422.82,349.77
2018,6,24,6,30,451.0,93.0,2.8,17.5,229.0,493.74,406.71
2018,6,24,6,45,495.5,102.0,2.85,17.95,276.5,555.03,453.97
2018,6,24,7,0,540.0,111.0,2.9,18.4,324.0,625.25,505.8
2018,6,24,7,15,574.0,118.5,2.9,18.8,373.0,679.64,543.97
2018,6,24,7,30,608.0,126.0,2.9,19.2,422.0,733.9,581.05
2018,6,24,7,45,636.0,131.0,2.95,19.6,469.5,779.21,610.99
2018,6,24,8,0,664.0,136.0,3.0,20.0,517.0,823.42,639.65
2018,6,24,8,15,686.5,141.0,3.05,20.35,563.5,860.95,663.27
2018,6,24,8,30,709.0,146.0,3.1,20.7,610.0,896.63,685.38
2018,6,24,8,45,726.5,149.5,3.15,21.0,652.5,923.49,701.36
2018,6,24,9,0,744.0,153.0,3.2,21.3,695.0,947.94,715.71
2018,6,24,9,15,768.0,151.0,3.25,21.5,737.0,963.47,724.32
2018,6,24,9,30,792.0,149.0,3.3,21.7,779.0,983.4,736.02
2018,6,24,9,45,824.0,140.0,3.35,21.9,819.5,1000.78,746.02
2018,6,24,10,0,856.0,131.0,3.4,22.1,860.0,1003.85,746.6
2018,6,24,10,15,863.0,132.5,3.45,22.2,887.5,1001.54,744.13
2018,6,24,10,30,870.0,134.0,3.5,22.3,915.0,996.05,739.72
2018,6,24,10,45,877.0,133.5,3.5,22.4,936.5,985.43,731.69
2018,6,24,11,0,884.0,133.0,3.5,22.5,958.0,971.71,721.74
2018,6,24,11,15,887.0,134.0,3.5,22.5,972.0,952.61,708.6
2018,6,24,11,30,890.0,135.0,3.5,22.5,986.0,930.63,693.62
2018,6,24,11,45,891.5,136.0,3.5,22.55,993.5,904.58,675.81
2018,6,24,12,0,893.0,137.0,3.5,22.6,1001.0,876.0,656.3
2018,6,24,12,15,895.5,135.5,3.45,22.6,1001.5,843.79,634.14
2018,6,24,12,30,898.0,134.0,3.4,22.6,1002.0,809.4,610.45
2018,6,24,12,45,900.5,131.5,3.4,22.6,995.5,772.16,584.92
2018,6,24,13,0,903.0,129.0,3.4,22.6,989.0,732.98,556.15
2018,6,24,13,15,898.5,129.0,3.4,22.55,973.5,689.4,523.59
2018,6,24,13,30,894.0,129.0,3.4,22.5,958.0,644.65,489.45
2018,6,24,13,45,887.0,129.0,3.35,22.5,935.0,597.5,452.5
2018,6,24,14,0,880.0,129.0,3.3,22.5,912.0,549.75,414.22
2018,6,24,14,15,872.5,128.0,3.35,22.35,883.0,500.62,374.38
2018,6,24,14,30,865.0,127.0,3.4,22.2,854.0,451.34,333.31
2018,6,24,14,45,853.5,125.5,3.4,22.1,818.5,400.3,289.87
2018,6,24,15,0,842.0,124.0,3.4,22.0,783.0,343.05,241.05
2018,6,24,15,15,829.5,122.0,3.4,22.0,743.5,292.26,196.87
2018,6,24,15,30,817.0,120.0,3.4,22.0,704.0,242.72,154.49
2018,6,24,15,45,798.5,118.0,3.45,21.55,659.0,193.76,115.55
2018,6,24,16,0,780.0,116.0,3.5,21.1,614.0,147.04,83.38
2018,6,24,16,15,757.0,112.5,3.55,20.8,565.5,101.48,61.16
2018,6,24,16,30,734.0,109.0,3.6,20.5,517.0,67.89,52.87
2018,6,24,16,45,705.0,105.5,3.6,20.15,467.5,67.79,53.07
2018,6,24,17,0,676.0,102.0,3.6,19.8,418.0,67.65,53.21
2018,6,24,17,15,640.5,96.0,3.55,19.35,368.0,65.57,51.68
2018,6,24,17,30,605.0,90.0,3.5,18.9,318.0,63.35,49.99
2018,6,24,17,45,556.0,83.5,3.45,18.45,269.0,60.51,47.68
2018,6,24,18,0,507.0,77.0,3.4,18.0,220.0,57.56,45.16
2018,6,24,18,15,443.0,68.0,3.3,17.55,175.0,52.26,40.42
2018,6,24,18,30,379.0,59.0,3.2,17.1,130.0,44.89,33.66
2018,6,24,18,45,292.5,46.5,3.05,16.65,92.0,35.86,25.24
2018,6,24,19,0,206.0,34.0,2.9,16.2,54.0,26.58,15.53
2018,6,24,19,15,121.5,21.0,2.85,15.95,31.0,16.62,0.0
2018,6,24,19,30,37.0,8.0,2.8,15.7,8.0,7.28,0.0
2018,6,24,19,45,18.5,4.0,2.7,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,9.5,4.0,3.05,13.8,4.0,0.0,0.0
2018,6,25,5,0,19.0,8.0,3.1,14.0,8.0,17.18,0.0
2018,6,25,5,15,113.5,23.0,3.15,14.3,35.0,119.07,54.34
2018,6,25,5,30,208.0,38.0,3.2,14.6,62.0,208.87,164.48
2018,6,25,5,45,182.0,44.0,3.25,14.85,72.0,203.92,166.9
2018,6,25,6,0,156.0,50.0,3.3,15.1,82.0,181.53,150.83
2018,6,25,6,15,78.0,59.0,3.2,15.4,75.0,126.84,104.26
2018,6,25,6,30,0.0,68.0,3.1,15.7,68.0,61.18,46.48
2018,6,25,6,45,4.5,91.5,3.05,16.0,93.5,88.39,69.57
2018,6,25,7,0,9.0,115.0,3.0,16.3,119.0,115.81,92.42
2018,6,25,7,15,10.5,137.0,2.9,16.65,142.0,139.03,111.25
2018,6,25,7,30,12.0,159.0,2.8,17.0,165.0,162.09,129.64
2018,6,25,7,45,12.0,173.5,2.75,17.35,180.0,175.52,139.88
2018,6,25,8,0,12.0,188.0,2.7,17.7,195.0,188.91,149.98
2018,6,25,8,15,14.0,205.0,2.7,18.05,213.5,206.8,163.65
2018,6,25,8,30,16.0,222.0,2.7,18.4,232.0,224.62,177.12
2018,6,25,8,45,16.0,233.5,2.7,18.75,244.5,234.74,184.31
2018,6,25,9,0,16.0,245.0,2.7,19.1,257.0,244.84,191.47
2018,6,25,9,15,26.0,277.5,2.7,19.4,298.0,302.38,235.68
2018,6,25,9,30,36.0,310.0,2.7,19.7,339.0,344.25,267.01
2018,6,25,9,45,50.5,342.5,2.75,20.0,384.5,389.88,300.98
2018,6,25,10,0,65.0,375.0,2.8,20.3,430.0,434.51,333.66
2018,6,25,10,15,113.0,386.0,2.85,20.55,486.0,504.28,385.69
2018,6,25,10,30,161.0,397.0,2.9,20.8,542.0,555.87,423.55
2018,6,25,10,45,236.5,382.0,2.95,21.05,600.0,618.1,469.51
2018,6,25,11,0,312.0,367.0,3.0,21.3,658.0,663.43,502.78
2018,6,25,11,15,471.5,311.0,3.05,21.4,758.0,753.24,569.36
2018,6,25,11,30,631.0,255.0,3.1,21.5,858.0,825.42,622.0
2018,6,25,11,45,777.0,183.0,3.15,21.65,931.0,856.21,643.85
2018,6,25,12,0,923.0,111.0,3.2,21.8,1004.0,878.84,658.87
2018,6,25,12,15,924.0,110.5,3.25,21.85,1004.0,845.78,636.22
2018,6,25,12,30,925.0,110.0,3.3,21.9,1004.0,810.5,612.34
2018,6,25,12,45,926.5,107.5,3.4,21.95,996.5,771.84,586.16
2018,6,25,13,0,928.0,105.0,3.5,22.0,989.0,731.23,557.32
2018,6,25,13,15,926.0,104.5,3.55,21.95,974.5,688.14,525.1
2018,6,25,13,30,924.0,104.0,3.6,21.9,960.0,643.6,491.03
2018,6,25,13,45,921.0,102.5,3.65,21.9,939.0,596.43,454.04
2018,6,25,14,0,918.0,101.0,3.7,21.9,918.0,548.24,415.27
2018,6,25,14,15,912.5,99.5,3.75,21.75,889.5,498.09,374.17
2018,6,25,14,30,907.0,98.0,3.8,21.6,861.0,447.54,331.58
2018,6,25,14,45,900.0,96.0,3.85,21.5,827.0,395.89,287.05
2018,6,25,15,0,893.0,94.0,3.9,21.4,793.0,344.4,241.83
2018,6,25,15,15,882.5,92.5,3.9,21.4,753.5,292.75,196.27
2018,6,25,15,30,872.0,91.0,3.9,21.4,714.0,241.99,152.31
2018,6,25,15,45,860.5,89.0,3.95,20.9,671.5,191.82,111.77
2018,6,25,16,0,849.0,87.0,4.0,20.4,629.0,143.01,77.7
2018,6,25,16,15,832.5,84.5,4.05,20.05,582.5,95.18,54.44
2018,6,25,16,30,816.0,82.0,4.1,19.7,536.0,57.08,43.76
2018,6,25,16,45,794.5,79.0,4.15,19.35,487.0,56.39,43.4
2018,6,25,17,0,773.0,76.0,4.2,19.0,438.0,55.63,42.96
2018,6,25,17,15,742.0,72.5,4.2,18.5,387.5,54.36,42.09
2018,6,25,17,30,711.0,69.0,4.2,18.0,337.0,53.04,41.14
2018,6,25,17,45,667.5,65.0,4.2,17.55,287.0,46.76,35.75
2018,6,25,18,0,624.0,61.0,4.2,17.1,237.0,45.08,34.33
2018,6,25,18,15,560.5,55.0,4.15,16.65,190.0,41.69,31.26
2018,6,25,18,30,497.0,49.0,4.1,16.2,143.0,38.22,27.95
2018,6,25,18,45,399.0,41.0,4.0,15.75,102.5,32.84,22.74
2018,6,25,19,0,301.0,33.0,3.9,15.3,62.0,27.37,16.25
2018,6,25,19,15,180.0,21.0,3.85,15.05,36.0,17.74,0.0
2018,6,25,19,30,59.0,9.0,3.8,14.8,10.0,8.19,0.0
2018,6,25,19,45,29.5,4.5,3.75,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,4,45,33.0,7.0,2.65,12.25,8.0,0.0,0.0
2018,6,26,5,0,66.0,14.0,2.7,12.5,16.0,47.08,0.0
2018,6,26,5,15,161.5,28.0,2.75,12.9,43.5,154.59,68.95
2018,6,26,5,30,257.0,42.0,2.8,13.3,71.0,245.38,193.99
2018,6,26,5,45,342.0,53.0,2.8,13.7,111.5,322.87,265.79
2018,6,26,6,0,427.0,64.0,2.8,14.1,152.0,410.6,341.49
2018,6,26,6,15,420.5,78.0,2.75,14.5,184.0,436.45,364.04
2018,6,26,6,30,414.0,92.0,2.7,14.9,216.0,463.27,385.71
2018,6,26,6,45,480.5,99.5,2.65,15.35,269.0,539.1,445.55
2018,6,26,7,0,547.0,107.0,2.6,15.8,322.0,626.07,510.37
2018,6,26,7,15,629.5,105.0,2.55,16.2,385.0,711.7,571.63
2018,6,26,7,30,712.0,103.0,2.5,16.6,448.0,799.31,631.98
2018,6,26,7,45,739.0,106.0,2.5,17.0,497.5,843.54,659.83
2018,6,26,8,0,766.0,109.0,2.5,17.4,547.0,881.16,682.84
2018,6,26,8,15,787.0,111.5,2.5,17.8,594.5,916.5,703.94
2018,6,26,8,30,808.0,114.0,2.5,18.2,642.0,949.7,723.29
2018,6,26,8,45,825.5,116.0,2.5,18.6,686.5,976.46,738.11
2018,6,26,9,0,843.0,118.0,2.5,19.0,731.0,1000.55,751.11
2018,6,26,9,15,856.5,118.5,2.5,19.35,770.5,1004.99,751.22
2018,6,26,9,30,870.0,119.0,2.5,19.7,810.0,1017.62,757.07
2018,6,26,9,45,882.0,119.0,2.55,20.1,845.0,1025.13,759.96
2018,6,26,10,0,894.0,119.0,2.6,20.5,880.0,1029.49,760.94
2018,6,26,10,15,900.5,119.5,2.65,20.7,907.0,1025.65,757.3
2018,6,26,10,30,907.0,120.0,2.7,20.9,934.0,1018.57,751.76
2018,6,26,10,45,913.0,120.0,2.8,21.15,955.5,1007.27,743.91
2018,6,26,11,0,919.0,120.0,2.9,21.4,977.0,992.78,734.04
2018,6,26,11,15,923.5,119.5,2.95,21.5,991.5,973.26,720.93
2018,6,26,11,30,928.0,119.0,3.0,21.6,1006.0,950.73,705.88
2018,6,26,11,45,932.0,118.0,3.05,21.7,1014.0,924.42,688.33
2018,6,26,12,0,936.0,117.0,3.1,21.8,1022.0,895.39,668.92
2018,6,26,12,15,939.0,114.5,3.2,21.8,1022.0,861.68,646.82
2018,6,26,12,30,942.0,112.0,3.3,21.8,1022.0,825.65,622.95
2018,6,26,12,45,947.0,107.5,3.35,21.8,1016.0,787.21,596.91
2018,6,26,13,0,952.0,103.0,3.4,21.8,1010.0,746.54,568.19
2018,6,26,13,15,950.0,102.0,3.45,21.75,995.0,702.06,535.1
2018,6,26,13,30,948.0,101.0,3.5,21.7,980.0,656.08,500.09
2018,6,26,13,45,946.0,98.5,3.55,21.6,958.0,607.59,462.41
2018,6,26,14,0,944.0,96.0,3.6,21.5,936.0,557.98,422.78
2018,6,26,14,15,939.0,94.5,3.65,21.35,907.5,506.83,380.87
2018,6,26,14,30,934.0,93.0,3.7,21.2,879.0,455.2,337.38
2018,6,26,14,45,927.5,91.0,3.75,21.05,844.5,402.38,291.87
2018,6,26,15,0,921.0,89.0,3.8,20.9,810.0,349.66,245.55
2018,6,26,15,15,911.0,87.5,3.8,20.9,770.0,296.71,198.74
2018,6,26,15,30,901.0,86.0,3.8,20.9,730.0,244.6,153.49
2018,6,26,15,45,889.5,83.5,3.85,20.4,686.0,192.6,111.33
2018,6,26,16,0,878.0,81.0,3.9,19.9,642.0,141.99,75.82
2018,6,26,16,15,862.5,79.0,3.9,19.6,595.0,93.09,52.01
2018,6,26,16,30,847.0,77.0,3.9,19.3,548.0,63.62,49.46
2018,6,26,16,45,826.0,74.0,3.95,19.0,498.0,61.87,48.2
2018,6,26,17,0,805.0,71.0,4.0,18.7,448.0,52.21,40.04
2018,6,26,17,15,775.0,68.0,3.95,18.25,397.0,51.15,39.33
2018,6,26,17,30,745.0,65.0,3.9,17.8,346.0,50.06,38.56
2018,6,26,17,45,703.0,61.0,3.9,17.4,295.0,48.07,36.94
2018,6,26,18,0,661.0,57.0,3.9,17.0,244.0,46.05,35.2
2018,6,26,18,15,598.0,52.0,3.8,16.55,196.0,39.38,29.24
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,36.62,26.56
2018,6,26,18,45,435.5,40.0,3.65,15.65,106.5,32.02,22.04
2018,6,26,19,0,336.0,33.0,3.6,15.2,65.0,27.41,16.33
2018,6,26,19,15,203.0,21.0,3.55,14.9,37.5,17.75,0.0
2018,6,26,19,30,70.0,9.0,3.5,14.6,10.0,8.19,0.0
2018,6,26,19,45,35.0,4.5,3.45,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,36.0,7.5,3.2,12.85,8.5,0.0,0.0
2018,6,27,5,0,72.0,15.0,3.3,13.0,17.0,51.06,0.0
2018,6,27,5,15,178.0,28.0,3.35,13.35,45.0,163.46,68.81
2018,6,27,5,30,284.0,41.0,3.4,13.7,73.0,260.27,205.51
2018,6,27,5,45,286.5,41.5,3.45,14.05,87.0,268.23,221.29
2018,6,27,6,0,289.0,42.0,3.5,14.4,101.0,286.78,240.4
2018,6,27,6,15,144.5,39.5,3.45,14.75,69.0,175.03,146.71
2018,6,27,6,30,0.0,37.0,3.4,15.1,37.0,32.6,22.25
2018,6,27,6,45,0.0,44.5,3.4,15.5,44.5,39.25,27.91
2018,6,27,7,0,0.0,52.0,3.4,15.9,52.0,45.9,33.44
2018,6,27,7,15,0.0,70.0,3.4,16.25,70.0,61.89,46.76
2018,6,27,7,30,0.0,88.0,3.4,16.6,88.0,78.21,60.16
2018,6,27,7,45,0.0,105.5,3.35,16.95,105.5,94.8,73.61
2018,6,27,8,0,0.0,123.0,3.3,17.3,123.0,111.39,86.88
2018,6,27,8,15,1.5,144.5,3.3,17.6,145.5,133.33,104.45
2018,6,27,8,30,3.0,166.0,3.3,17.9,168.0,155.27,121.79
2018,6,27,8,45,5.5,184.0,3.35,18.2,188.0,174.7,136.98
2018,6,27,9,0,8.0,202.0,3.4,18.5,208.0,194.06,151.97
2018,6,27,9,15,15.0,235.5,3.4,18.75,247.0,233.08,182.5
2018,6,27,9,30,22.0,269.0,3.4,19.0,286.0,271.92,212.41
2018,6,27,9,45,25.5,296.5,3.4,19.25,317.5,316.44,246.1
2018,6,27,10,0,29.0,324.0,3.4,19.5,349.0,345.45,267.52
2018,6,27,10,15,25.0,318.5,3.45,19.65,340.5,332.64,257.05
2018,6,27,10,30,21.0,313.0,3.5,19.8,332.0,307.49,237.37
2018,6,27,10,45,20.0,310.5,3.55,19.95,329.0,302.54,233.27
2018,6,27,11,0,19.0,308.0,3.6,20.1,326.0,297.68,229.21
2018,6,27,11,15,26.5,338.0,3.65,20.1,363.0,339.98,261.43
2018,6,27,11,30,34.0,368.0,3.7,20.1,400.0,371.13,284.83
2018,6,27,11,45,45.0,396.0,3.75,20.15,439.0,401.98,307.95
2018,6,27,12,0,56.0,424.0,3.8,20.2,478.0,431.03,329.55
2018,6,27,12,15,63.0,429.5,3.85,20.15,490.5,434.98,332.56
2018,6,27,12,30,70.0,435.0,3.9,20.1,503.0,438.05,335.0
2018,6,27,12,45,82.0,425.5,3.95,20.0,504.5,431.16,330.3
2018,6,27,13,0,94.0,416.0,4.0,19.9,506.0,423.5,324.98
2018,6,27,13,15,94.5,419.5,4.05,19.8,508.5,418.08,320.96
2018,6,27,13,30,95.0,423.0,4.1,19.7,511.0,412.27,316.61
2018,6,27,13,45,263.5,365.0,4.15,19.6,601.0,439.4,338.65
2018,6,27,14,0,432.0,307.0,4.2,19.5,691.0,456.83,351.31
2018,6,27,14,15,563.0,239.0,4.25,19.3,723.0,436.14,333.57
2018,6,27,14,30,694.0,171.0,4.3,19.1,755.0,406.39,306.81
2018,6,27,14,45,758.5,146.5,4.35,18.95,760.5,377.4,279.01
2018,6,27,15,0,823.0,122.0,4.4,18.8,766.0,337.06,240.95
2018,6,27,15,15,846.0,109.5,4.4,18.8,742.5,296.41,202.72
2018,6,27,15,30,869.0,97.0,4.4,18.8,719.0,246.36,157.66
2018,6,27,15,45,855.5,95.0,4.5,18.35,675.0,195.93,116.5
2018,6,27,16,0,842.0,93.0,4.6,17.9,631.0,147.06,81.98
2018,6,27,16,15,823.0,90.0,4.65,17.6,583.0,89.32,50.06
2018,6,27,16,30,804.0,87.0,4.7,17.3,535.0,60.37,47.06
2018,6,27,16,45,778.5,84.5,4.75,17.0,485.0,60.16,47.11
2018,6,27,17,0,753.0,82.0,4.8,16.7,435.0,59.93,47.13
2018,6,27,17,15,719.5,78.5,4.8,16.3,384.5,58.85,46.42
2018,6,27,17,30,686.0,75.0,4.8,15.9,334.0,52.57,41.08
2018,6,27,17,45,638.5,71.0,4.8,15.55,284.0,51.12,39.93
2018,6,27,18,0,591.0,67.0,4.8,15.2,234.0,49.68,38.69
2018,6,27,18,15,523.5,60.5,4.7,14.85,187.0,46.1,35.41
2018,6,27,18,30,456.0,54.0,4.6,14.5,140.0,42.45,31.89
2018,6,27,18,45,355.5,45.5,4.55,14.2,100.5,36.86,26.38
2018,6,27,19,0,255.0,37.0,4.5,13.9,61.0,29.04,17.74
2018,6,27,19,15,150.0,23.0,4.45,13.75,35.0,18.26,0.0
2018,6,27,19,30,45.0,9.0,4.4,13.6,9.0,8.19,0.0
2018,6,27,19,45,22.5,4.5,4.35,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,28,4,45,27.0,7.0,3.9,13.05,7.5,0.0,0.0
2018,6,28,5,0,54.0,14.0,4.0,13.2,15.0,40.75,0.0
2018,6,28,5,15,150.5,27.5,4.05,13.6,41.5,146.63,56.71
2018,6,28,5,30,247.0,41.0,4.1,14.0,68.0,237.69,187.04
2018,6,28,5,45,342.0,50.0,4.2,14.35,108.0,318.06,262.17
2018,6,28,6,0,437.0,59.0,4.3,14.7,148.0,411.7,343.7
2018,6,28,6,15,501.5,66.0,4.3,15.15,195.0,485.54,406.27
2018,6,28,6,30,566.0,73.0,4.3,15.6,242.0,562.8,468.03
2018,6,28,6,45,613.0,78.0,4.3,16.05,291.5,626.38,516.55
2018,6,28,7,0,660.0,83.0,4.3,16.5,341.0,691.32,564.34
2018,6,28,7,15,694.5,86.5,4.25,16.9,391.5,744.3,601.38
2018,6,28,7,30,729.0,90.0,4.2,17.3,442.0,792.38,633.91
2018,6,28,7,45,756.0,92.5,4.15,17.7,491.5,836.84,663.0
2018,6,28,8,0,783.0,95.0,4.1,18.1,541.0,879.95,690.49
2018,6,28,8,15,802.0,97.0,4.05,18.45,587.5,913.08,710.54
2018,6,28,8,30,821.0,99.0,4.0,18.8,634.0,944.04,728.85
2018,6,28,8,45,836.0,100.5,3.9,19.2,677.0,957.67,734.53
2018,6,28,9,0,851.0,102.0,3.8,19.6,720.0,979.03,745.66
2018,6,28,9,15,862.0,103.5,3.75,19.9,758.5,993.58,752.66
2018,6,28,9,30,873.0,105.0,3.7,20.2,797.0,1005.17,757.74
2018,6,28,9,45,881.5,106.5,3.65,20.5,830.5,1011.14,759.15
2018,6,28,10,0,890.0,108.0,3.6,20.8,864.0,1013.93,758.58
2018,6,28,10,15,895.5,109.0,3.6,21.0,890.5,1009.96,754.31
2018,6,28,10,30,901.0,110.0,3.6,21.2,917.0,1002.79,748.1
2018,6,28,10,45,905.0,110.5,3.6,21.4,937.5,990.45,738.59
2018,6,28,11,0,909.0,111.0,3.6,21.6,958.0,974.98,727.15
2018,6,28,11,15,911.5,112.0,3.65,21.7,972.0,955.54,713.76
2018,6,28,11,30,914.0,113.0,3.7,21.8,986.0,933.14,698.45
2018,6,28,11,45,915.5,113.5,3.75,21.85,993.0,906.59,680.48
2018,6,28,12,0,917.0,114.0,3.8,21.9,1000.0,877.44,660.71
2018,6,28,12,15,918.5,112.5,3.85,21.9,1000.0,844.13,638.12
2018,6,28,12,30,920.0,111.0,3.9,21.9,1000.0,808.6,613.89
2018,6,28,12,45,922.0,108.5,4.0,21.9,993.0,770.53,587.9
2018,6,28,13,0,924.0,106.0,4.1,21.9,986.0,730.47,559.24
2018,6,28,13,15,920.5,106.0,4.15,21.85,971.0,687.0,526.45
2018,6,28,13,30,917.0,106.0,4.2,21.8,956.0,642.19,491.91
2018,6,28,13,45,912.5,104.5,4.25,21.7,933.5,594.5,454.47
2018,6,28,14,0,908.0,103.0,4.3,21.6,911.0,545.94,415.35
2018,6,28,14,15,901.5,102.5,4.35,21.45,883.0,496.55,374.64
2018,6,28,14,30,895.0,102.0,4.4,21.3,855.0,446.84,332.54
2018,6,28,14,45,886.0,100.5,4.4,21.15,820.5,395.4,288.05
2018,6,28,15,0,877.0,99.0,4.4,21.0,786.0,344.3,243.09
2018,6,28,15,15,866.0,97.5,4.4,21.0,747.0,293.25,197.92
2018,6,28,15,30,855.0,96.0,4.4,21.0,708.0,243.14,154.39
2018,6,28,15,45,841.5,93.5,4.4,20.55,664.5,193.1,113.83
2018,6,28,16,0,828.0,91.0,4.4,20.1,621.0,144.62,79.78
2018,6,28,16,15,809.5,89.5,4.45,19.8,574.5,88.6,49.22
2018,6,28,16,30,791.0,88.0,4.5,19.5,528.0,60.93,47.11
2018,6,28,16,45,767.5,84.5,4.5,19.15,479.0,60.05,46.6
2018,6,28,17,0,744.0,81.0,4.5,18.8,430.0,59.09,46.0
2018,6,28,17,15,712.0,77.5,4.5,18.35,380.0,57.99,45.29
2018,6,28,17,30,680.0,74.0,4.5,17.9,330.0,51.79,40.05
2018,6,28,17,45,635.0,69.0,4.5,17.45,280.5,49.56,38.24
2018,6,28,18,0,590.0,64.0,4.5,17.0,231.0,47.26,36.27
2018,6,28,18,15,525.0,58.0,4.4,16.55,185.0,44.0,33.31
2018,6,28,18,30,460.0,52.0,4.3,16.1,139.0,40.69,30.13
2018,6,28,18,45,361.5,43.5,4.2,15.65,99.5,35.01,24.62
2018,6,28,19,0,263.0,35.0,4.1,15.2,60.0,27.46,16.38
2018,6,28,19,15,155.0,22.0,4.05,14.95,34.5,17.45,0.0
2018,6,28,19,30,47.0,9.0,4.0,14.7,9.0,8.19,0.0
2018,6,28,19,45,23.5,4.5,3.9,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,51.0,7.0,1.0,13.35,8.0,0.0,0.0
2018,6,29,5,0,102.0,14.0,1.0,13.6,16.0,65.57,0.0
2018,6,29,5,15,220.0,24.0,1.05,14.15,43.5,178.71,63.64
2018,6,29,5,30,338.0,34.0,1.1,14.7,71.0,283.68,220.46
2018,6,29,5,45,429.5,41.5,1.2,15.2,112.5,367.21,297.12
2018,6,29,6,0,521.0,49.0,1.3,15.7,154.0,457.74,373.32
2018,6,29,6,15,580.0,54.5,1.3,16.25,201.5,528.08,429.07
2018,6,29,6,30,639.0,60.0,1.3,16.8,249.0,601.63,484.19
2018,6,29,6,45,681.5,63.0,1.35,17.35,299.0,656.95,523.64
2018,6,29,7,0,724.0,66.0,1.4,17.9,349.0,718.02,565.75
2018,6,29,7,15,753.5,69.5,1.45,18.6,399.5,768.9,598.75
2018,6,29,7,30,783.0,73.0,1.5,19.3,450.0,819.17,630.38
2018,6,29,7,45,806.5,75.0,1.55,20.0,499.5,860.96,655.38
2018,6,29,8,0,830.0,77.0,1.6,20.7,549.0,891.85,672.58
2018,6,29,8,15,847.0,79.0,1.65,21.25,596.0,923.99,690.88
2018,6,29,8,30,864.0,81.0,1.7,21.8,643.0,953.89,707.47
2018,6,29,8,45,876.5,83.0,1.75,22.35,686.5,976.85,719.44
2018,6,29,9,0,889.0,85.0,1.8,22.9,730.0,997.03,729.65
2018,6,29,9,15,897.0,87.0,1.9,23.35,768.0,1009.73,736.06
2018,6,29,9,30,905.0,89.0,2.0,23.8,806.0,1019.31,740.62
2018,6,29,9,45,907.5,93.5,2.05,24.2,838.5,1022.93,741.03
2018,6,29,10,0,910.0,98.0,2.1,24.6,871.0,1023.17,739.47
2018,6,29,10,15,915.0,99.0,2.2,24.9,897.5,1018.8,736.01
2018,6,29,10,30,920.0,100.0,2.3,25.2,924.0,1011.17,730.6
2018,6,29,10,45,924.0,100.5,2.35,25.45,944.5,998.8,721.87
2018,6,29,11,0,928.0,101.0,2.4,25.7,965.0,983.24,711.23
2018,6,29,11,15,930.5,102.0,2.5,25.85,979.5,963.65,698.82
2018,6,29,11,30,933.0,103.0,2.6,26.0,994.0,941.06,684.46
2018,6,29,11,45,934.5,102.5,2.7,26.1,1000.5,913.31,666.82
2018,6,29,12,0,936.0,102.0,2.8,26.2,1007.0,882.95,647.35
2018,6,29,12,15,934.5,103.0,2.85,26.2,1006.0,849.02,625.28
2018,6,29,12,30,933.0,104.0,2.9,26.2,1005.0,812.93,601.62
2018,6,29,12,45,929.0,105.0,3.0,26.2,996.0,773.02,575.41
2018,6,29,13,0,925.0,106.0,3.1,26.2,987.0,731.47,546.8
2018,6,29,13,15,922.5,105.0,3.15,26.15,972.0,687.8,514.96
2018,6,29,13,30,920.0,104.0,3.2,26.1,957.0,642.73,481.3
2018,6,29,13,45,916.5,103.0,3.3,26.0,935.5,595.86,445.66
2018,6,29,14,0,913.0,102.0,3.4,25.9,914.0,548.01,408.21
2018,6,29,14,15,907.5,100.5,3.4,25.75,886.0,498.08,367.97
2018,6,29,14,30,902.0,99.0,3.4,25.6,858.0,447.74,326.3
2018,6,29,14,45,894.5,97.0,3.45,25.45,824.0,396.11,282.72
2018,6,29,15,0,887.0,95.0,3.5,25.3,790.0,344.69,238.45
2018,6,29,15,15,876.5,93.0,3.5,25.3,750.5,292.91,193.58
2018,6,29,15,30,866.0,91.0,3.5,25.3,711.0,242.03,150.23
2018,6,29,15,45,853.0,89.5,3.55,24.85,668.0,192.21,110.57
2018,6,29,16,0,840.0,88.0,3.6,24.4,625.0,143.89,77.27
2018,6,29,16,15,823.5,85.0,3.6,24.1,578.5,96.06,53.97
2018,6,29,16,30,807.0,82.0,3.6,23.8,532.0,56.95,42.89
2018,6,29,16,45,783.5,79.0,3.55,23.45,482.5,56.25,42.53
2018,6,29,17,0,760.0,76.0,3.5,23.1,433.0,55.48,42.09
2018,6,29,17,15,728.5,73.0,3.5,22.55,383.0,54.61,41.59
2018,6,29,17,30,697.0,70.0,3.5,22.0,333.0,53.72,41.04
2018,6,29,17,45,652.5,65.5,3.45,21.45,283.0,47.01,35.38
2018,6,29,18,0,608.0,61.0,3.4,20.9,233.0,44.97,33.68
2018,6,29,18,15,544.5,55.0,3.35,20.25,186.5,41.59,30.69
2018,6,29,18,30,481.0,49.0,3.3,19.6,140.0,38.14,27.48
2018,6,29,18,45,384.5,41.0,3.25,18.9,100.5,32.78,22.37
2018,6,29,19,0,288.0,33.0,3.2,18.2,61.0,27.32,16.04
2018,6,29,19,15,171.5,20.5,3.15,17.8,35.0,16.25,0.0
2018,6,29,19,30,55.0,8.0,3.1,17.4,9.0,7.28,0.0
2018,6,29,19,45,27.5,4.0,3.1,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.1,17.2,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.1,17.4,16.0,81.63,0.0
2018,6,30,5,15,262.5,22.5,1.1,17.9,45.0,200.74,62.75
2018,6,30,5,30,390.0,32.0,1.1,18.4,74.0,312.94,238.87
2018,6,30,5,45,477.0,38.5,1.05,18.9,116.0,393.99,313.03
2018,6,30,6,0,564.0,45.0,1.0,19.4,158.0,481.74,384.88
2018,6,30,6,15,621.0,49.5,1.0,19.9,206.0,546.07,434.48
2018,6,30,6,30,678.0,54.0,1.0,20.4,254.0,618.83,487.65
2018,6,30,6,45,716.5,57.5,0.95,20.9,304.5,677.63,527.55
2018,6,30,7,0,755.0,61.0,0.9,21.4,355.0,737.04,565.98
2018,6,30,7,15,783.0,63.5,0.9,22.1,405.5,786.18,595.91
2018,6,30,7,30,811.0,66.0,0.9,22.8,456.0,825.73,618.47
2018,6,30,7,45,831.5,68.5,0.9,23.45,505.5,866.03,641.07
2018,6,30,8,0,852.0,71.0,0.9,24.1,555.0,904.68,662.01
2018,6,30,8,15,866.5,73.5,1.0,24.75,601.5,935.61,679.39
2018,6,30,8,30,881.0,76.0,1.1,25.4,648.0,964.13,695.17
2018,6,30,8,45,892.5,77.5,1.2,26.0,691.0,985.84,706.73
2018,6,30,9,0,904.0,79.0,1.3,26.6,734.0,1004.72,716.57
2018,6,30,9,15,912.5,81.0,1.35,27.1,773.0,1018.18,722.56
2018,6,30,9,30,921.0,83.0,1.4,27.6,812.0,1028.47,726.74
2018,6,30,9,45,926.5,85.0,1.45,28.1,845.0,1032.47,727.19
2018,6,30,10,0,932.0,87.0,1.5,28.6,878.0,1033.14,725.79
2018,6,30,10,15,937.5,88.0,1.55,28.9,905.5,1029.37,722.4
2018,6,30,10,30,943.0,89.0,1.6,29.2,933.0,1022.24,717.13
2018,6,30,10,45,946.5,90.0,1.7,29.5,954.0,1009.84,709.44
2018,6,30,11,0,950.0,91.0,1.8,29.8,975.0,994.18,699.79
2018,6,30,11,15,951.0,92.0,1.85,29.9,988.5,973.0,686.67
2018,6,30,11,30,952.0,93.0,1.9,30.0,1002.0,948.82,671.71
2018,6,30,11,45,952.5,93.0,1.95,30.15,1008.0,920.39,653.92
2018,6,30,12,0,953.0,93.0,2.0,30.3,1014.0,889.31,634.39
2018,6,30,12,15,950.5,95.0,2.1,30.3,1013.0,855.1,613.54
2018,6,30,12,30,948.0,97.0,2.2,30.3,1012.0,818.71,591.01
2018,6,30,12,45,942.0,99.5,2.25,30.3,1002.5,778.16,565.09
2018,6,30,13,0,936.0,102.0,2.3,30.3,993.0,736.04,537.03
2018,6,30,13,15,933.0,101.5,2.35,30.25,978.0,692.04,506.01
2018,6,30,13,30,930.0,101.0,2.4,30.2,963.0,646.63,473.18
2018,6,30,13,45,846.5,143.5,2.45,30.1,914.0,588.09,429.75
2018,6,30,14,0,763.0,186.0,2.5,30.0,865.0,533.62,388.67
2018,6,30,14,15,794.5,162.0,2.55,29.85,849.0,488.88,354.03
2018,6,30,14,30,826.0,138.0,2.6,29.7,833.0,440.68,315.38
2018,6,30,14,45,856.5,117.0,2.65,29.55,812.0,397.37,278.7
2018,6,30,15,0,887.0,96.0,2.7,29.4,791.0,345.62,234.57
2018,6,30,15,15,876.5,94.0,2.7,29.4,751.5,293.81,190.62
2018,6,30,15,30,866.0,92.0,2.7,29.4,712.0,242.89,148.12
2018,6,30,15,45,850.0,90.5,2.8,28.75,667.5,192.59,109.08
2018,6,30,16,0,834.0,89.0,2.9,28.1,623.0,144.1,76.4
2018,6,30,16,15,811.0,88.5,2.9,27.55,575.0,88.18,47.12
2018,6,30,16,30,788.0,88.0,2.9,27.0,527.0,60.89,45.59
2018,6,30,16,45,756.5,86.5,2.95,26.45,476.0,61.39,46.3
2018,6,30,17,0,725.0,85.0,3.0,25.9,425.0,61.95,47.05
2018,6,30,17,15,686.5,81.5,3.0,25.05,374.0,55.37,41.79
2018,6,30,17,30,648.0,78.0,3.0,24.2,323.0,54.5,41.32
2018,6,30,17,45,590.0,74.5,3.0,23.35,272.5,53.52,40.7
2018,6,30,18,0,532.0,71.0,3.0,22.5,222.0,52.63,40.06
2018,6,30,18,15,464.0,63.0,2.95,21.7,176.0,47.96,36.01
2018,6,30,18,30,396.0,55.0,2.9,20.9,130.0,43.14,31.61
2018,6,30,18,45,301.5,44.0,2.85,20.05,91.5,33.94,23.24
2018,6,30,19,0,207.0,33.0,2.8,19.2,53.0,25.78,14.74
2018,6,30,19,15,122.0,20.0,2.8,18.8,30.0,15.81,0.0
2018,6,30,19,30,37.0,7.0,2.8,18.4,7.0,6.37,0.0
2018,6,30,19,45,18.5,3.5,2.8,18.0,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.65,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.7,15.3,13.0,44.99,0.0
2018,7,1,5,15,158.0,24.0,2.7,15.65,38.0,143.6,37.53
2018,7,1,5,30,250.0,36.0,2.7,16.0,63.0,231.35,178.85
2018,7,1,5,45,309.5,47.5,2.7,16.35,98.0,292.66,238.07
2018,7,1,6,0,369.0,59.0,2.7,16.7,133.0,359.46,296.52
2018,7,1,6,15,391.5,73.0,2.65,17.1,171.0,407.13,336.85
2018,7,1,6,30,414.0,87.0,2.6,17.5,209.0,455.52,375.88
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,506.41,415.49
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,557.91,454.09
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,561.84,453.32
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,560.44,448.51
2018,7,1,7,45,322.5,199.5,2.45,19.5,366.0,542.54,431.58
2018,7,1,8,0,274.0,232.0,2.4,19.9,387.0,539.27,425.32
2018,7,1,8,15,270.0,255.0,2.4,20.3,419.0,563.7,441.03
2018,7,1,8,30,266.0,278.0,2.4,20.7,451.0,586.48,455.16
2018,7,1,8,45,256.0,301.0,2.35,21.1,476.5,601.68,463.3
2018,7,1,9,0,246.0,324.0,2.3,21.5,502.0,615.11,470.16
2018,7,1,9,15,232.0,347.0,2.35,21.85,522.0,604.46,460.57
2018,7,1,9,30,218.0,370.0,2.4,22.2,542.0,611.0,463.21
2018,7,1,9,45,232.0,384.0,2.4,22.55,574.5,634.5,478.55
2018,7,1,10,0,246.0,398.0,2.4,22.9,607.0,673.04,503.87
2018,7,1,10,15,229.0,412.0,2.5,23.1,611.5,646.81,484.21
2018,7,1,10,30,212.0,426.0,2.6,23.3,616.0,635.96,475.53
2018,7,1,10,45,160.0,438.0,2.65,23.55,583.0,588.61,439.81
2018,7,1,11,0,108.0,450.0,2.7,23.8,550.0,530.24,396.35
2018,7,1,11,15,111.0,457.5,2.8,23.85,562.0,542.96,405.52
2018,7,1,11,30,114.0,465.0,2.9,23.9,574.0,543.03,405.42
2018,7,1,11,45,126.5,470.5,3.0,24.0,592.0,548.59,409.53
2018,7,1,12,0,139.0,476.0,3.1,24.1,610.0,552.69,412.56
2018,7,1,12,15,215.0,449.0,3.15,24.0,656.5,578.12,432.8
2018,7,1,12,30,291.0,422.0,3.2,23.9,703.0,598.91,449.23
2018,7,1,12,45,322.0,407.0,3.25,23.85,715.5,589.77,443.08
2018,7,1,13,0,353.0,392.0,3.3,23.8,728.0,578.23,435.12
2018,7,1,13,15,337.0,385.0,3.35,23.65,701.5,540.1,407.27
2018,7,1,13,30,321.0,378.0,3.4,23.5,675.0,503.19,380.07
2018,7,1,13,45,404.0,331.5,3.45,23.35,696.5,487.42,368.85
2018,7,1,14,0,487.0,285.0,3.5,23.2,718.0,469.12,354.48
2018,7,1,14,15,660.0,211.0,3.5,23.0,778.0,460.45,345.56
