Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,30,833.0,137.0,3.5,22.8,838.0,442.96,327.31
2018,7,1,14,45,825.0,134.5,3.5,22.55,805.0,393.03,284.89
2018,7,1,15,0,817.0,132.0,3.5,22.3,772.0,343.51,242.15
2018,7,1,15,15,804.0,130.0,3.5,22.3,733.0,293.71,198.9
2018,7,1,15,30,791.0,128.0,3.5,22.3,694.0,245.23,157.47
2018,7,1,15,45,775.5,124.0,3.45,21.7,650.0,196.42,118.55
2018,7,1,16,0,760.0,120.0,3.4,21.1,606.0,149.55,85.88
2018,7,1,16,15,740.5,115.0,3.4,20.7,559.0,103.88,62.85
2018,7,1,16,30,721.0,110.0,3.4,20.3,512.0,68.32,53.27
2018,7,1,16,45,695.5,106.0,3.4,19.9,464.0,67.96,53.26
2018,7,1,17,0,670.0,102.0,3.4,19.5,416.0,67.51,53.15
2018,7,1,17,15,635.0,96.5,3.4,19.0,366.5,65.82,51.97
2018,7,1,17,30,600.0,91.0,3.4,18.5,317.0,64.01,50.64
2018,7,1,17,45,553.5,83.5,3.35,18.05,268.5,60.42,47.68
2018,7,1,18,0,507.0,76.0,3.3,17.6,220.0,56.65,44.44
2018,7,1,18,15,441.0,67.5,3.25,17.15,175.0,51.76,40.05
2018,7,1,18,30,375.0,59.0,3.2,16.7,130.0,44.86,33.7
2018,7,1,18,45,285.0,47.0,3.15,16.25,92.0,36.22,25.61
2018,7,1,19,0,195.0,35.0,3.1,15.8,54.0,27.34,16.23
2018,7,1,19,15,113.5,21.5,3.1,15.55,31.0,17.01,0.0
2018,7,1,19,30,32.0,8.0,3.1,15.3,8.0,7.28,0.0
2018,7,1,19,45,16.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.8,14.6,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.8,14.8,8.0,23.37,0.0
2018,7,2,5,15,92.5,21.0,1.85,15.1,29.5,101.1,19.44
2018,7,2,5,30,152.0,35.0,1.9,15.4,51.0,170.27,130.21
2018,7,2,5,45,218.0,51.0,1.9,15.75,87.0,238.48,193.35
2018,7,2,6,0,284.0,67.0,1.9,16.1,123.0,312.0,256.83
2018,7,2,6,15,288.0,80.0,1.85,16.5,151.0,340.76,281.6
2018,7,2,6,30,292.0,93.0,1.8,16.9,179.0,369.25,304.82
2018,7,2,6,45,256.5,111.5,1.75,17.25,197.0,354.72,292.26
2018,7,2,7,0,221.0,130.0,1.7,17.6,215.0,353.9,289.81
2018,7,2,7,15,195.5,149.0,1.65,18.05,232.0,359.16,291.81
2018,7,2,7,30,170.0,168.0,1.6,18.5,249.0,344.53,278.26
2018,7,2,7,45,252.5,177.0,1.6,18.9,312.5,449.85,360.02
2018,7,2,8,0,335.0,186.0,1.6,19.3,376.0,540.83,427.64
2018,7,2,8,15,293.0,220.0,1.6,19.7,396.5,543.9,425.56
2018,7,2,8,30,251.0,254.0,1.6,20.1,417.0,543.52,421.68
2018,7,2,8,45,301.0,265.5,1.6,20.55,474.0,605.19,465.45
2018,7,2,9,0,351.0,277.0,1.6,21.0,531.0,666.6,507.45
2018,7,2,9,15,399.0,279.0,1.7,21.3,582.5,732.89,552.68
2018,7,2,9,30,447.0,281.0,1.8,21.6,634.0,779.58,584.1
2018,7,2,9,45,413.0,313.0,1.85,21.9,650.0,773.46,576.76
2018,7,2,10,0,379.0,345.0,1.9,22.2,666.0,749.8,558.44
2018,7,2,10,15,380.0,355.0,1.95,22.45,686.0,752.38,559.27
2018,7,2,10,30,381.0,365.0,2.0,22.7,706.0,753.16,558.71
2018,7,2,10,45,267.5,410.5,2.1,22.95,652.5,677.43,502.84
2018,7,2,11,0,154.0,456.0,2.2,23.2,599.0,591.42,439.54
2018,7,2,11,15,147.0,461.0,2.3,23.3,599.5,579.65,431.45
2018,7,2,11,30,140.0,466.0,2.4,23.4,600.0,567.43,422.54
2018,7,2,11,45,145.0,472.0,2.55,23.5,611.5,566.17,421.86
2018,7,2,12,0,150.0,478.0,2.7,23.6,623.0,563.82,420.33
2018,7,2,12,15,204.5,460.5,2.8,23.5,658.0,579.82,433.39
2018,7,2,12,30,259.0,443.0,2.9,23.4,693.0,592.31,443.62
2018,7,2,12,45,299.0,428.0,3.0,23.3,714.5,590.58,443.26
2018,7,2,13,0,339.0,413.0,3.1,23.2,736.0,585.81,440.52
2018,7,2,13,15,351.5,404.0,3.2,23.0,734.0,564.73,425.55
2018,7,2,13,30,364.0,395.0,3.3,22.8,732.0,542.43,409.4
2018,7,2,13,45,416.0,362.0,3.4,22.55,738.5,517.16,391.18
2018,7,2,14,0,468.0,329.0,3.5,22.3,745.0,492.34,372.27
2018,7,2,14,15,555.5,280.5,3.5,22.0,759.0,467.82,352.28
2018,7,2,14,30,643.0,232.0,3.5,21.7,773.0,431.75,322.02
2018,7,2,14,45,636.5,225.5,3.55,21.4,742.5,387.53,285.25
2018,7,2,15,0,630.0,219.0,3.6,21.1,712.0,343.92,248.33
2018,7,2,15,15,615.0,213.0,3.6,21.1,674.0,299.28,210.39
2018,7,2,15,30,600.0,207.0,3.6,21.1,636.0,256.41,174.52
2018,7,2,15,45,590.5,196.5,3.6,20.45,597.0,213.0,140.18
2018,7,2,16,0,581.0,186.0,3.6,19.8,558.0,171.05,110.55
2018,7,2,16,15,569.5,174.5,3.55,19.45,516.0,131.22,89.16
2018,7,2,16,30,558.0,163.0,3.5,19.1,474.0,104.32,84.34
2018,7,2,16,45,542.0,151.0,3.5,18.75,430.0,99.04,80.25
2018,7,2,17,0,526.0,139.0,3.5,18.4,386.0,93.36,75.74
2018,7,2,17,15,497.0,128.0,3.5,17.95,340.0,87.87,71.36
2018,7,2,17,30,468.0,117.0,3.5,17.5,294.0,82.04,66.6
2018,7,2,17,45,437.0,104.5,3.5,17.1,250.5,74.8,60.48
2018,7,2,18,0,406.0,92.0,3.5,16.7,207.0,67.18,53.87
2018,7,2,18,15,351.0,79.0,3.45,16.3,164.5,58.72,46.31
2018,7,2,18,30,296.0,66.0,3.4,15.9,122.0,49.92,38.24
2018,7,2,18,45,229.0,51.0,3.35,15.55,86.5,39.19,28.24
2018,7,2,19,0,162.0,36.0,3.3,15.2,51.0,28.09,16.84
2018,7,2,19,15,94.0,21.5,3.25,15.0,29.0,17.41,0.0
2018,7,2,19,30,26.0,7.0,3.2,14.8,7.0,6.37,0.0
2018,7,2,19,45,13.0,3.5,3.2,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.95,13.4,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.9,13.6,10.0,25.68,0.0
2018,7,3,5,15,119.5,24.5,1.85,14.05,35.5,121.85,17.14
2018,7,3,5,30,205.0,40.0,1.8,14.5,61.0,210.88,161.87
2018,7,3,5,45,292.5,52.0,1.75,14.9,100.0,288.39,234.39
2018,7,3,6,0,380.0,64.0,1.7,15.3,139.0,374.06,307.8
2018,7,3,6,15,356.5,79.5,1.6,15.7,165.5,390.15,321.92
2018,7,3,6,30,333.0,95.0,1.5,16.1,192.0,403.4,332.35
2018,7,3,6,45,313.0,117.0,1.4,16.55,222.0,407.81,334.78
2018,7,3,7,0,293.0,139.0,1.3,17.0,252.0,426.38,347.11
2018,7,3,7,15,324.5,155.0,1.3,17.4,296.5,479.3,386.68
2018,7,3,7,30,356.0,171.0,1.3,17.8,341.0,532.93,425.35
2018,7,3,7,45,494.0,157.5,1.25,18.15,421.0,668.95,524.76
2018,7,3,8,0,632.0,144.0,1.2,18.5,501.0,800.52,613.33
2018,7,3,8,15,694.0,136.5,1.25,18.9,559.5,861.11,650.81
2018,7,3,8,30,756.0,129.0,1.3,19.3,618.0,920.76,687.7
2018,7,3,8,45,774.5,131.5,1.35,19.7,662.0,942.53,699.16
2018,7,3,9,0,793.0,134.0,1.4,20.1,706.0,967.96,713.46
2018,7,3,9,15,803.5,137.0,1.5,20.45,744.0,983.17,722.0
2018,7,3,9,30,814.0,140.0,1.6,20.8,782.0,995.42,728.81
2018,7,3,9,45,819.0,145.0,1.65,21.1,814.5,1001.23,731.02
2018,7,3,10,0,824.0,150.0,1.7,21.4,847.0,1003.86,731.37
2018,7,3,10,15,831.0,150.5,1.8,21.65,873.5,1000.5,728.88
2018,7,3,10,30,838.0,151.0,1.9,21.9,900.0,994.0,724.49
2018,7,3,10,45,844.0,151.5,2.0,22.15,921.0,983.37,717.53
2018,7,3,11,0,850.0,152.0,2.1,22.4,942.0,958.98,701.7
2018,7,3,11,15,853.5,153.0,2.2,22.5,956.5,940.92,690.48
2018,7,3,11,30,857.0,154.0,2.3,22.6,971.0,920.03,677.28
2018,7,3,11,45,859.0,154.0,2.4,22.75,978.0,894.25,660.67
2018,7,3,12,0,861.0,154.0,2.5,22.9,985.0,866.04,642.35
2018,7,3,12,15,861.5,154.0,2.6,22.95,985.0,834.35,621.79
2018,7,3,12,30,862.0,154.0,2.7,23.0,985.0,800.65,599.68
2018,7,3,12,45,861.0,153.0,2.75,23.0,977.5,763.2,574.05
2018,7,3,13,0,860.0,152.0,2.8,23.0,970.0,724.16,545.91
2018,7,3,13,15,856.5,151.0,2.9,22.95,955.0,682.0,515.22
2018,7,3,13,30,853.0,150.0,3.0,22.9,940.0,638.68,482.88
2018,7,3,13,45,847.5,148.5,3.05,22.85,918.0,592.86,447.66
2018,7,3,14,0,842.0,147.0,3.1,22.8,896.0,543.97,409.28
2018,7,3,14,15,834.5,144.5,3.1,22.65,867.0,494.24,369.26
2018,7,3,14,30,827.0,142.0,3.1,22.5,838.0,444.52,328.16
2018,7,3,14,45,817.0,139.5,3.1,22.35,803.5,394.09,285.58
2018,7,3,15,0,807.0,137.0,3.1,22.2,769.0,344.3,242.75
2018,7,3,15,15,793.5,135.0,3.1,22.2,730.0,294.81,199.93
2018,7,3,15,30,780.0,133.0,3.1,22.2,691.0,246.71,158.97
2018,7,3,15,45,765.0,129.0,3.1,21.7,648.0,198.48,120.55
2018,7,3,16,0,750.0,125.0,3.1,21.2,605.0,152.16,88.3
2018,7,3,16,15,730.0,121.0,3.1,20.85,558.5,99.61,59.62
2018,7,3,16,30,710.0,117.0,3.1,20.5,512.0,72.8,57.06
2018,7,3,16,45,684.0,111.0,3.15,20.1,463.0,71.27,56.06
2018,7,3,17,0,658.0,105.0,3.2,19.7,414.0,69.56,54.87
2018,7,3,17,15,621.5,100.0,3.2,19.25,365.0,68.34,54.09
2018,7,3,17,30,585.0,95.0,3.2,18.8,316.0,67.04,53.21
2018,7,3,17,45,536.5,88.0,3.2,18.35,267.5,63.99,50.74
2018,7,3,18,0,488.0,81.0,3.2,17.9,219.0,60.81,48.02
2018,7,3,18,15,421.0,71.0,3.15,17.45,173.5,53.07,41.15
2018,7,3,18,30,354.0,61.0,3.1,17.0,128.0,46.32,34.92
2018,7,3,18,45,266.0,48.5,3.05,16.5,90.5,37.35,26.54
2018,7,3,19,0,178.0,36.0,3.0,16.0,53.0,28.12,16.77
2018,7,3,19,15,102.5,21.5,3.0,15.75,30.0,17.01,0.0
2018,7,3,19,30,27.0,7.0,3.0,15.5,7.0,6.37,0.0
2018,7,3,19,45,13.5,3.5,2.95,15.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.5,13.35,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.6,13.6,10.0,30.78,0.0
2018,7,4,5,15,146.0,24.0,2.7,13.95,37.0,135.33,9.86
2018,7,4,5,30,248.0,39.0,2.8,14.3,64.0,235.38,180.9
2018,7,4,5,45,344.5,48.5,2.85,14.65,104.0,316.71,258.71
2018,7,4,6,0,441.0,58.0,2.9,15.0,144.0,411.06,340.29
2018,7,4,6,15,506.0,65.0,2.85,15.3,191.0,485.38,402.81
2018,7,4,6,30,571.0,72.0,2.8,15.6,238.0,563.11,464.34
2018,7,4,6,45,430.5,95.5,2.8,15.95,234.0,491.56,406.7
2018,7,4,7,0,290.0,119.0,2.8,16.3,230.0,397.2,328.96
2018,7,4,7,15,164.5,148.5,2.75,16.6,213.5,314.73,258.96
2018,7,4,7,30,39.0,178.0,2.7,16.9,197.0,223.04,179.95
2018,7,4,7,45,28.5,185.5,2.7,17.25,200.0,218.96,175.66
2018,7,4,8,0,18.0,193.0,2.7,17.6,203.0,200.36,159.5
2018,7,4,8,15,20.0,210.0,2.75,17.9,222.0,218.26,173.25
2018,7,4,8,30,22.0,227.0,2.8,18.2,241.0,236.08,186.71
2018,7,4,8,45,67.5,265.5,2.8,18.55,313.0,337.08,266.5
2018,7,4,9,0,113.0,304.0,2.8,18.9,385.0,440.9,345.52
2018,7,4,9,15,174.5,331.5,2.85,19.15,465.0,529.53,411.9
2018,7,4,9,30,236.0,359.0,2.9,19.4,545.0,635.08,488.5
2018,7,4,9,45,316.5,350.5,2.95,19.7,611.5,700.57,535.84
2018,7,4,10,0,397.0,342.0,3.0,20.0,678.0,779.66,591.62
2018,7,4,10,15,587.0,262.0,3.05,20.2,776.5,880.68,665.43
2018,7,4,10,30,777.0,182.0,3.1,20.4,875.0,965.79,723.12
2018,7,4,10,45,840.0,152.0,3.15,20.6,917.5,980.07,731.04
2018,7,4,11,0,903.0,122.0,3.2,20.8,960.0,980.7,730.55
2018,7,4,11,15,907.5,121.0,3.2,20.9,974.5,961.24,716.75
2018,7,4,11,30,912.0,120.0,3.2,21.0,989.0,938.82,701.22
2018,7,4,11,45,916.0,119.0,3.25,21.1,997.0,913.11,683.85
2018,7,4,12,0,920.0,118.0,3.3,21.2,1005.0,884.69,664.64
2018,7,4,12,15,922.0,116.5,3.3,21.25,1005.5,851.67,642.06
2018,7,4,12,30,924.0,115.0,3.3,21.3,1006.0,816.37,617.85
2018,7,4,12,45,926.5,111.5,3.25,21.3,999.0,777.64,590.98
2018,7,4,13,0,929.0,108.0,3.2,21.3,992.0,736.88,561.58
2018,7,4,13,15,928.0,107.0,3.2,21.3,978.5,693.96,529.34
2018,7,4,13,30,927.0,106.0,3.2,21.3,965.0,649.48,495.21
2018,7,4,13,45,925.0,104.0,3.15,21.3,944.0,602.27,458.08
2018,7,4,14,0,923.0,102.0,3.1,21.3,923.0,553.93,419.15
2018,7,4,14,15,917.5,101.0,3.1,21.25,895.0,503.8,378.04
2018,7,4,14,30,912.0,100.0,3.1,21.2,867.0,453.23,335.45
2018,7,4,14,45,904.5,98.0,3.05,21.1,832.5,400.98,290.56
2018,7,4,15,0,897.0,96.0,3.0,21.0,798.0,348.91,245.02
2018,7,4,15,15,886.5,94.0,3.0,21.0,758.5,296.46,198.99
2018,7,4,15,30,876.0,92.0,3.0,21.0,719.0,244.91,154.46
2018,7,4,15,45,863.5,90.5,3.0,20.65,676.0,194.47,113.65
2018,7,4,16,0,851.0,89.0,3.0,20.3,633.0,145.47,79.37
2018,7,4,16,15,834.5,85.5,3.0,20.05,585.5,96.57,55.17
2018,7,4,16,30,818.0,82.0,3.0,19.8,538.0,57.07,43.72
2018,7,4,16,45,795.0,79.5,3.0,19.5,488.5,56.72,43.66
2018,7,4,17,0,772.0,77.0,3.0,19.2,439.0,56.34,43.54
2018,7,4,17,15,740.5,73.5,3.0,18.75,388.0,55.1,42.69
2018,7,4,17,30,709.0,70.0,3.0,18.3,337.0,53.82,41.78
2018,7,4,17,45,665.0,65.0,3.05,17.9,286.5,46.73,35.68
2018,7,4,18,0,621.0,60.0,3.1,17.5,236.0,44.28,33.57
2018,7,4,18,15,558.0,54.5,3.0,17.05,189.0,41.27,30.84
2018,7,4,18,30,495.0,49.0,2.9,16.6,142.0,38.23,27.92
2018,7,4,18,45,399.5,41.0,2.8,16.1,102.0,32.86,22.72
2018,7,4,19,0,304.0,33.0,2.7,15.6,62.0,27.41,16.2
2018,7,4,19,15,182.0,20.5,2.65,15.3,35.5,17.29,0.0
2018,7,4,19,30,60.0,8.0,2.6,15.0,9.0,7.28,0.0
2018,7,4,19,45,30.0,4.0,2.5,14.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.25,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.5,11.0,49.6,0.0
2018,7,5,5,15,218.5,21.0,1.9,13.0,39.5,170.27,0.0
2018,7,5,5,30,358.0,32.0,2.0,13.5,68.0,291.81,223.89
2018,7,5,5,45,257.5,35.0,2.1,14.0,68.0,245.25,200.18
2018,7,5,6,0,157.0,38.0,2.2,14.5,68.0,179.24,148.38
2018,7,5,6,15,78.5,51.5,2.2,14.95,66.5,117.49,96.37
2018,7,5,6,30,0.0,65.0,2.2,15.4,65.0,58.37,44.14
2018,7,5,6,45,0.0,84.0,2.15,15.85,84.0,77.1,59.93
2018,7,5,7,0,0.0,103.0,2.1,16.3,103.0,95.68,75.26
2018,7,5,7,15,14.5,135.0,2.05,16.75,142.0,140.93,112.95
2018,7,5,7,30,29.0,167.0,2.0,17.2,181.0,200.61,161.43
2018,7,5,7,45,72.5,199.5,1.95,17.65,239.0,276.62,222.71
2018,7,5,8,0,116.0,232.0,1.9,18.1,297.0,371.65,296.54
2018,7,5,8,15,328.0,209.0,1.8,18.55,415.5,564.36,446.03
2018,7,5,8,30,540.0,186.0,1.7,19.0,534.0,766.74,591.44
2018,7,5,8,45,719.5,133.0,1.65,19.45,630.5,895.35,674.49
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,999.94,738.45
2018,7,5,9,15,909.5,80.5,1.55,20.4,766.0,1013.78,742.29
2018,7,5,9,30,920.0,81.0,1.5,20.9,805.0,1024.54,745.32
2018,7,5,9,45,928.5,81.5,1.5,21.35,839.0,1030.09,746.11
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,1032.35,745.02
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,1028.81,740.62
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,1021.91,734.32
2018,7,5,10,45,952.0,84.5,1.5,23.05,950.5,1009.66,724.71
2018,7,5,11,0,956.0,85.0,1.5,23.5,972.0,994.13,713.23
2018,7,5,11,15,958.5,85.0,1.55,23.8,986.0,973.49,699.81
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,949.78,684.51
2018,7,5,11,45,962.5,85.5,1.65,24.4,1007.5,922.72,667.06
2018,7,5,12,0,964.0,86.0,1.7,24.7,1015.0,892.87,647.77
2018,7,5,12,15,960.0,88.5,1.8,24.9,1013.5,857.74,625.71
2018,7,5,12,30,956.0,91.0,1.9,25.1,1012.0,820.45,601.97
2018,7,5,12,45,946.5,96.0,1.95,25.25,1002.0,779.3,575.04
2018,7,5,13,0,937.0,101.0,2.0,25.4,992.0,736.7,546.1
2018,7,5,13,15,935.0,100.0,2.1,25.4,977.5,692.87,515.08
2018,7,5,13,30,933.0,99.0,2.2,25.4,963.0,647.56,482.04
2018,7,5,13,45,930.0,97.5,2.25,25.45,941.5,599.96,446.04
2018,7,5,14,0,927.0,96.0,2.3,25.5,920.0,551.31,408.2
2018,7,5,14,15,921.5,94.5,2.35,25.45,891.5,500.64,367.88
2018,7,5,14,30,916.0,93.0,2.4,25.4,863.0,449.55,326.02
2018,7,5,14,45,909.5,90.0,2.4,25.3,828.5,396.74,281.73
2018,7,5,15,0,903.0,87.0,2.4,25.2,794.0,344.03,236.63
2018,7,5,15,15,892.5,85.5,2.4,25.2,754.5,291.7,191.52
2018,7,5,15,30,882.0,84.0,2.4,25.2,715.0,240.25,147.85
2018,7,5,15,45,870.5,82.0,2.4,24.95,672.0,189.37,107.31
2018,7,5,16,0,859.0,80.0,2.4,24.7,629.0,139.85,73.19
2018,7,5,16,15,844.0,76.5,2.4,24.45,582.0,90.68,49.36
2018,7,5,16,30,829.0,73.0,2.4,24.2,535.0,60.76,46.03
2018,7,5,16,45,807.5,71.0,2.35,23.95,486.0,59.65,45.33
2018,7,5,17,0,786.0,69.0,2.3,23.7,437.0,50.6,37.82
2018,7,5,17,15,755.5,65.5,2.3,23.2,386.0,49.11,36.76
2018,7,5,17,30,725.0,62.0,2.3,22.7,335.0,47.57,35.62
2018,7,5,17,45,632.5,60.0,2.25,22.25,272.5,46.83,35.12
2018,7,5,18,0,540.0,58.0,2.2,21.8,210.0,42.31,31.25
2018,7,5,18,15,400.5,47.5,2.2,21.05,148.0,34.95,24.83
2018,7,5,18,30,261.0,37.0,2.2,20.3,86.0,27.4,18.11
2018,7,5,18,45,218.5,30.0,2.15,19.6,63.0,22.8,13.81
2018,7,5,19,0,176.0,23.0,2.1,18.9,40.0,17.89,8.42
2018,7,5,19,15,105.0,14.5,2.2,18.55,23.0,11.4,0.0
2018,7,5,19,30,34.0,6.0,2.3,18.2,6.0,5.46,0.0
2018,7,5,19,45,17.0,3.0,2.45,17.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.0,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.0,16.6,3.0,2.73,0.0
2018,7,6,5,15,0.0,9.5,2.0,16.75,9.5,8.35,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.9,16.0,14.07,5.27
2018,7,6,5,45,0.0,25.0,2.0,17.1,25.0,22.01,12.57
2018,7,6,6,0,0.0,34.0,2.0,17.3,34.0,29.96,19.56
2018,7,6,6,15,49.0,64.5,2.05,17.55,78.5,102.26,81.99
2018,7,6,6,30,98.0,95.0,2.1,17.8,123.0,190.9,156.89
2018,7,6,6,45,96.0,113.0,2.1,18.0,145.0,212.12,173.87
2018,7,6,7,0,94.0,131.0,2.1,18.2,167.0,232.62,189.95
2018,7,6,7,15,50.0,116.0,2.1,18.5,135.5,160.49,129.42
2018,7,6,7,30,6.0,101.0,2.1,18.8,104.0,96.47,74.88
2018,7,6,7,45,30.0,145.0,2.1,19.1,161.5,173.32,138.14
2018,7,6,8,0,54.0,189.0,2.1,19.4,219.0,244.31,194.74
2018,7,6,8,15,43.0,197.0,2.05,19.8,222.5,240.87,190.39
2018,7,6,8,30,32.0,205.0,2.0,20.2,226.0,237.09,186.08
2018,7,6,8,45,34.5,229.5,2.0,20.55,253.5,264.41,206.57
2018,7,6,9,0,37.0,254.0,2.0,20.9,281.0,291.29,226.34
2018,7,6,9,15,20.0,196.0,2.0,21.4,210.5,210.82,162.87
2018,7,6,9,30,3.0,138.0,2.0,21.9,140.0,127.14,96.33
2018,7,6,9,45,4.0,158.5,2.05,22.35,161.5,147.1,111.85
2018,7,6,10,0,5.0,179.0,2.1,22.8,183.0,166.98,126.95
2018,7,6,10,15,14.5,214.0,2.1,23.25,226.5,208.73,159.07
2018,7,6,10,30,24.0,249.0,2.1,23.7,270.0,260.15,197.88
2018,7,6,10,45,67.5,339.5,2.15,24.2,401.5,388.48,293.78
2018,7,6,11,0,111.0,430.0,2.2,24.7,533.0,525.67,391.68
2018,7,6,11,15,209.5,418.0,2.3,24.95,616.0,596.42,443.22
2018,7,6,11,30,308.0,406.0,2.4,25.2,699.0,670.06,495.84
2018,7,6,11,45,401.5,381.0,2.45,25.45,766.0,717.84,529.59
2018,7,6,12,0,495.0,356.0,2.5,25.7,833.0,753.04,554.46
2018,7,6,12,15,662.0,253.5,2.6,25.8,891.5,771.44,570.84
2018,7,6,12,30,829.0,151.0,2.7,25.9,950.0,773.14,574.77
2018,7,6,12,45,872.0,123.5,2.85,26.05,958.0,747.83,558.02
2018,7,6,13,0,915.0,96.0,3.0,26.2,966.0,717.38,537.07
2018,7,6,13,15,912.5,96.0,3.05,26.15,952.0,675.04,506.01
2018,7,6,13,30,910.0,96.0,3.1,26.1,938.0,631.27,473.21
2018,7,6,13,45,811.0,152.5,3.2,26.05,890.0,574.59,429.59
2018,7,6,14,0,712.0,209.0,3.3,26.0,842.0,522.71,389.16
2018,7,6,14,15,773.0,166.5,3.4,25.85,833.5,482.93,357.38
2018,7,6,14,30,834.0,124.0,3.5,25.7,825.0,438.96,320.68
2018,7,6,14,45,855.5,106.0,3.55,25.55,799.5,389.19,278.36
2018,7,6,15,0,877.0,88.0,3.6,25.4,774.0,336.69,232.77
2018,7,6,15,15,804.5,113.5,3.6,25.4,718.0,281.5,187.27
2018,7,6,15,30,732.0,139.0,3.6,25.4,662.0,241.15,154.78
2018,7,6,15,45,625.0,169.0,3.7,24.9,596.0,197.92,124.63
2018,7,6,16,0,518.0,199.0,3.8,24.4,530.0,174.59,113.89
2018,7,6,16,15,601.0,154.5,3.75,24.1,510.5,116.2,75.19
2018,7,6,16,30,684.0,110.0,3.7,23.8,491.0,67.99,52.23
2018,7,6,16,45,715.5,90.5,3.65,23.5,456.0,63.98,49.09
2018,7,6,17,0,747.0,71.0,3.6,23.2,421.0,51.73,38.86
2018,7,6,17,15,689.5,73.5,3.5,22.8,367.5,54.73,41.66
2018,7,6,17,30,632.0,76.0,3.4,22.4,314.0,52.97,40.32
2018,7,6,17,45,564.0,72.5,3.3,22.0,261.5,51.88,39.52
2018,7,6,18,0,496.0,69.0,3.2,21.6,209.0,50.88,38.7
2018,7,6,18,15,489.5,57.5,3.1,21.2,172.5,43.5,32.21
2018,7,6,18,30,483.0,46.0,3.0,20.8,136.0,35.64,25.16
2018,7,6,18,45,392.0,38.0,2.95,20.4,97.0,30.19,19.99
2018,7,6,19,0,301.0,30.0,2.9,20.0,58.0,24.6,13.53
2018,7,6,19,15,181.5,19.5,2.85,19.8,33.5,16.36,0.0
2018,7,6,19,30,62.0,9.0,2.8,19.6,9.0,8.19,0.0
2018,7,6,19,45,31.0,4.5,2.75,19.35,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.6,15.15,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.7,15.3,10.0,51.09,0.0
2018,7,7,5,15,227.5,19.5,2.75,15.65,38.0,172.13,0.0
2018,7,7,5,30,371.0,30.0,2.8,16.0,66.0,296.95,223.66
2018,7,7,5,45,463.0,37.0,2.85,16.35,108.0,380.42,307.6
2018,7,7,6,0,555.0,44.0,2.9,16.7,150.0,471.28,386.25
2018,7,7,6,15,613.5,48.5,2.85,17.25,197.5,535.95,439.03
2018,7,7,6,30,672.0,53.0,2.8,17.8,245.0,609.53,495.81
2018,7,7,6,45,711.5,57.0,2.8,18.35,295.5,669.64,539.87
2018,7,7,7,0,751.0,61.0,2.8,18.9,346.0,730.49,582.61
2018,7,7,7,15,779.5,63.5,2.85,19.45,396.5,780.11,615.86
2018,7,7,7,30,808.0,66.0,2.9,20.0,447.0,820.18,641.37
2018,7,7,7,45,829.0,68.0,2.95,20.55,496.5,860.39,666.43
2018,7,7,8,0,850.0,70.0,3.0,21.1,546.0,899.03,689.89
2018,7,7,8,15,866.0,72.5,3.05,21.55,593.5,931.63,709.09
2018,7,7,8,30,882.0,75.0,3.1,22.0,641.0,961.88,726.54
2018,7,7,8,45,894.5,76.5,3.15,22.45,685.0,984.87,738.99
2018,7,7,9,0,907.0,78.0,3.2,22.9,729.0,1005.04,749.6
2018,7,7,9,15,915.5,79.5,3.25,23.2,767.5,1018.2,756.06
2018,7,7,9,30,924.0,81.0,3.3,23.5,806.0,1028.21,760.58
2018,7,7,9,45,930.0,82.0,3.35,23.85,839.0,1031.87,760.93
2018,7,7,10,0,936.0,83.0,3.4,24.2,872.0,1032.22,759.31
2018,7,7,10,15,942.0,83.5,3.45,24.4,900.0,1028.68,755.74
2018,7,7,10,30,948.0,84.0,3.5,24.6,928.0,1021.78,750.14
2018,7,7,10,45,952.0,84.0,3.55,24.8,949.0,1009.06,740.87
2018,7,7,11,0,956.0,84.0,3.6,25.0,970.0,993.07,729.6
2018,7,7,11,15,946.0,92.5,3.65,25.05,980.5,969.35,713.73
2018,7,7,11,30,936.0,101.0,3.7,25.1,991.0,942.68,695.97
2018,7,7,11,45,937.0,101.5,3.7,25.2,998.0,915.52,677.45
2018,7,7,12,0,938.0,102.0,3.7,25.3,1005.0,885.68,657.13
2018,7,7,12,15,911.0,119.0,3.75,25.35,996.0,845.14,629.88
2018,7,7,12,30,884.0,136.0,3.8,25.4,987.0,803.29,601.58
2018,7,7,12,45,719.5,235.5,3.85,25.4,924.5,735.31,551.33
2018,7,7,13,0,555.0,335.0,3.9,25.4,862.0,670.44,501.74
2018,7,7,13,15,525.0,347.0,4.0,25.4,839.5,629.25,471.55
2018,7,7,13,30,495.0,359.0,4.1,25.4,817.0,589.5,441.84
2018,7,7,13,45,515.5,340.0,4.15,25.35,807.0,556.31,416.98
2018,7,7,14,0,536.0,321.0,4.2,25.3,797.0,521.18,389.92
2018,7,7,14,15,441.5,339.5,4.3,25.15,723.5,458.59,342.47
2018,7,7,14,30,347.0,358.0,4.4,25.0,650.0,412.31,307.29
2018,7,7,14,45,400.0,321.0,4.45,24.8,644.0,373.64,276.0
2018,7,7,15,0,453.0,284.0,4.5,24.6,638.0,337.89,245.52
2018,7,7,15,15,634.5,197.5,4.5,24.6,666.0,292.52,202.23
2018,7,7,15,30,816.0,111.0,4.5,24.6,694.0,237.18,149.14
2018,7,7,15,45,828.0,97.0,4.6,24.05,657.0,192.98,112.8
2018,7,7,16,0,840.0,83.0,4.7,23.5,620.0,139.47,74.31
2018,7,7,16,15,829.0,79.0,4.7,23.15,575.0,91.0,50.65
2018,7,7,16,30,818.0,75.0,4.7,22.8,530.0,61.99,47.38
2018,7,7,16,45,798.5,72.0,4.7,22.45,481.5,51.51,38.66
2018,7,7,17,0,779.0,69.0,4.7,22.1,433.0,50.56,38.05
2018,7,7,17,15,746.0,65.5,4.65,21.65,381.5,49.07,36.96
2018,7,7,17,30,713.0,62.0,4.6,21.2,330.0,47.51,35.79
2018,7,7,17,45,673.5,57.5,4.5,20.75,280.5,45.06,33.78
2018,7,7,18,0,634.0,53.0,4.4,20.3,231.0,42.52,31.62
2018,7,7,18,15,580.0,48.5,4.3,19.8,186.5,36.54,26.33
2018,7,7,18,30,526.0,44.0,4.2,19.3,142.0,34.11,23.99
2018,7,7,18,45,434.5,37.0,4.05,18.75,102.0,29.43,19.48
2018,7,7,19,0,343.0,30.0,3.9,18.2,62.0,24.7,13.66
2018,7,7,19,15,208.5,19.5,3.9,17.9,35.5,16.41,0.0
2018,7,7,19,30,74.0,9.0,3.9,17.6,9.0,8.19,0.0
2018,7,7,19,45,37.0,4.5,3.85,17.25,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.1,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.2,13.9,10.0,48.46,0.0
2018,7,8,5,15,216.5,19.5,3.2,14.3,37.0,165.0,0.0
2018,7,8,5,30,354.0,30.0,3.2,14.7,64.0,286.38,215.43
2018,7,8,5,45,444.0,37.5,3.25,15.05,105.0,368.45,299.68
2018,7,8,6,0,534.0,45.0,3.3,15.4,146.0,457.81,377.91
2018,7,8,6,15,592.5,50.0,3.35,16.0,193.0,527.22,435.49
2018,7,8,6,30,651.0,55.0,3.4,16.6,240.0,595.48,489.18
2018,7,8,6,45,690.0,58.5,3.4,17.15,289.0,653.87,532.8
2018,7,8,7,0,729.0,62.0,3.4,17.7,338.0,712.94,575.1
2018,7,8,7,15,757.5,65.5,3.4,18.2,388.5,763.27,609.49
2018,7,8,7,30,786.0,69.0,3.4,18.7,439.0,812.96,642.39
2018,7,8,7,45,806.5,72.0,3.45,19.25,488.0,844.51,661.6
2018,7,8,8,0,827.0,75.0,3.5,19.8,537.0,883.41,685.78
2018,7,8,8,15,843.5,77.0,3.5,20.3,583.5,915.33,704.47
2018,7,8,8,30,860.0,79.0,3.5,20.8,630.0,945.03,721.42
2018,7,8,8,45,872.0,81.0,3.5,21.25,673.5,967.81,733.63
2018,7,8,9,0,884.0,83.0,3.5,21.7,717.0,987.81,743.97
2018,7,8,9,15,892.0,85.0,3.55,22.1,755.0,1000.86,750.17
2018,7,8,9,30,900.0,87.0,3.6,22.5,793.0,1010.79,754.44
2018,7,8,9,45,904.0,91.0,3.65,22.9,826.0,1015.75,755.52
2018,7,8,10,0,908.0,95.0,3.7,23.3,859.0,1017.34,754.54
2018,7,8,10,15,914.5,95.5,3.7,23.6,887.0,1014.28,750.59
2018,7,8,10,30,921.0,96.0,3.7,23.9,915.0,1007.94,744.64
2018,7,8,10,45,927.5,95.5,3.75,24.15,937.5,997.27,736.48
2018,7,8,11,0,934.0,95.0,3.8,24.4,960.0,983.34,726.3
2018,7,8,11,15,937.5,95.5,3.85,24.5,975.0,964.4,713.32
2018,7,8,11,30,941.0,96.0,3.9,24.6,990.0,942.38,698.37
2018,7,8,11,45,943.5,95.5,3.9,24.75,998.0,915.58,679.82
2018,7,8,12,0,946.0,95.0,3.9,24.9,1006.0,886.02,659.46
2018,7,8,12,15,945.0,96.0,3.95,24.9,1005.5,852.38,636.92
2018,7,8,12,30,944.0,97.0,4.0,24.9,1005.0,816.46,612.69
2018,7,8,12,45,941.0,97.0,4.05,24.9,996.5,776.12,585.23
2018,7,8,13,0,938.0,97.0,4.1,24.9,988.0,734.02,555.65
2018,7,8,13,15,935.5,96.5,4.15,24.9,973.5,690.24,522.94
2018,7,8,13,30,933.0,96.0,4.2,24.9,959.0,644.99,488.38
2018,7,8,13,45,929.0,95.5,4.25,24.85,937.5,597.6,451.46
2018,7,8,14,0,925.0,95.0,4.3,24.8,916.0,549.22,412.79
2018,7,8,14,15,919.5,93.5,4.3,24.7,888.0,498.58,371.38
2018,7,8,14,30,914.0,92.0,4.3,24.6,860.0,447.5,328.53
2018,7,8,14,45,906.5,90.5,4.35,24.45,826.0,395.48,284.06
2018,7,8,15,0,899.0,89.0,4.4,24.3,792.0,343.62,238.92
2018,7,8,15,15,889.0,87.0,4.4,24.3,752.5,291.14,192.98
2018,7,8,15,30,879.0,85.0,4.4,24.3,713.0,239.5,148.58
2018,7,8,15,45,866.5,83.0,4.4,23.85,669.5,188.5,107.69
2018,7,8,16,0,854.0,81.0,4.4,23.4,626.0,138.97,73.46
2018,7,8,16,15,837.5,78.5,4.45,23.05,579.0,90.55,50.35
2018,7,8,16,30,821.0,76.0,4.5,22.7,532.0,62.7,48.0
2018,7,8,16,45,800.0,73.0,4.5,22.35,483.0,52.23,39.3
2018,7,8,17,0,779.0,70.0,4.5,22.0,434.0,51.3,38.7
2018,7,8,17,15,750.0,66.5,4.5,21.5,384.0,49.87,37.68
2018,7,8,17,30,721.0,63.0,4.5,21.0,334.0,48.37,36.57
2018,7,8,17,45,681.0,59.0,4.45,20.5,284.5,46.35,34.95
2018,7,8,18,0,641.0,55.0,4.4,20.0,235.0,44.29,33.21
2018,7,8,18,15,581.5,49.5,4.3,19.4,188.0,37.37,27.1
2018,7,8,18,30,522.0,44.0,4.2,18.8,141.0,34.12,24.05
2018,7,8,18,45,429.5,37.0,4.15,18.2,101.0,29.44,19.53
2018,7,8,19,0,337.0,30.0,4.1,17.6,61.0,24.72,13.64
2018,7,8,19,15,204.5,19.5,4.05,17.25,35.0,16.45,0.0
2018,7,8,19,30,72.0,9.0,4.0,16.9,9.0,8.19,0.0
2018,7,8,19,45,36.0,4.5,3.95,16.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.15,13.65,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.2,13.8,9.0,45.44,0.0
2018,7,9,5,15,209.5,19.0,3.25,14.25,35.5,159.71,0.0
2018,7,9,5,30,344.0,30.0,3.3,14.7,62.0,280.02,208.91
2018,7,9,5,45,436.5,37.0,3.3,15.1,102.5,362.62,294.69
2018,7,9,6,0,529.0,44.0,3.3,15.5,143.0,452.58,373.45
2018,7,9,6,15,588.5,49.0,3.3,16.05,190.0,522.43,431.47
2018,7,9,6,30,648.0,54.0,3.3,16.6,237.0,591.4,485.73
2018,7,9,6,45,688.0,58.5,3.25,17.2,287.0,651.77,530.61
2018,7,9,7,0,728.0,63.0,3.2,17.8,337.0,712.96,574.11
2018,7,9,7,15,757.0,65.5,3.2,18.45,387.0,762.37,607.35
2018,7,9,7,30,786.0,68.0,3.2,19.1,437.0,811.18,639.12
2018,7,9,7,45,807.0,71.0,3.2,19.75,486.0,843.25,658.09
2018,7,9,8,0,828.0,74.0,3.2,20.4,535.0,882.67,681.94
2018,7,9,8,15,843.5,75.5,3.1,21.05,581.0,913.08,698.3
2018,7,9,8,30,859.0,77.0,3.0,21.7,627.0,941.24,712.86
2018,7,9,8,45,871.0,79.5,2.95,22.4,670.5,964.69,724.26
2018,7,9,9,0,883.0,82.0,2.9,23.1,714.0,985.34,733.72
2018,7,9,9,15,892.0,84.0,2.85,23.65,752.5,999.44,739.24
2018,7,9,9,30,901.0,86.0,2.8,24.2,791.0,1010.44,742.82
2018,7,9,9,45,905.5,88.5,2.75,24.8,823.5,1014.26,741.7
2018,7,9,10,0,910.0,91.0,2.7,25.4,856.0,1014.79,738.63
2018,7,9,10,15,915.5,92.0,2.7,25.85,883.5,1011.38,734.11
2018,7,9,10,30,921.0,93.0,2.7,26.3,911.0,1004.67,727.65
2018,7,9,10,45,924.5,94.5,2.75,26.7,932.5,993.25,718.93
2018,7,9,11,0,928.0,96.0,2.8,27.1,954.0,978.59,708.27
2018,7,9,11,15,931.5,96.0,2.9,27.35,969.0,959.28,695.53
2018,7,9,11,30,935.0,96.0,3.0,27.6,984.0,936.93,680.83
2018,7,9,11,45,936.5,96.5,3.1,27.85,991.5,910.36,663.37
2018,7,9,12,0,938.0,97.0,3.2,28.1,999.0,881.07,644.05
2018,7,9,12,15,937.5,97.5,3.3,28.1,999.0,847.6,622.48
2018,7,9,12,30,937.0,98.0,3.4,28.1,999.0,811.86,599.21
2018,7,9,12,45,934.5,98.5,3.55,28.15,991.5,772.55,573.37
2018,7,9,13,0,932.0,99.0,3.7,28.2,984.0,731.44,545.24
2018,7,9,13,15,929.5,98.5,3.8,28.1,969.5,687.87,513.62
2018,7,9,13,30,927.0,98.0,3.9,28.0,955.0,642.83,480.12
2018,7,9,13,45,923.5,96.5,4.0,27.9,933.5,595.15,443.78
2018,7,9,14,0,920.0,95.0,4.1,27.8,912.0,546.46,405.64
2018,7,9,14,15,914.5,94.0,4.2,27.65,884.0,496.43,365.42
2018,7,9,14,30,909.0,93.0,4.3,27.5,856.0,445.95,323.7
2018,7,9,14,45,903.0,91.0,4.4,27.35,823.0,394.29,280.02
2018,7,9,15,0,897.0,89.0,4.5,27.2,790.0,342.67,235.56
2018,7,9,15,15,887.0,87.5,4.5,27.2,751.0,290.61,190.44
2018,7,9,15,30,877.0,86.0,4.5,27.2,712.0,239.38,146.86
2018,7,9,15,45,865.0,83.5,4.6,26.7,668.5,188.17,106.31
2018,7,9,16,0,853.0,81.0,4.7,26.2,625.0,138.36,72.31
2018,7,9,16,15,837.5,78.0,4.75,25.8,578.0,89.66,49.35
2018,7,9,16,30,822.0,75.0,4.8,25.4,531.0,62.05,46.91
2018,7,9,16,45,802.0,71.5,4.8,25.05,482.0,59.95,45.38
2018,7,9,17,0,782.0,68.0,4.8,24.7,433.0,49.89,37.05
2018,7,9,17,15,752.5,64.5,4.75,24.1,382.5,48.39,36.0
2018,7,9,17,30,723.0,61.0,4.7,23.5,332.0,46.83,34.85
2018,7,9,17,45,683.5,57.0,4.6,22.95,282.5,44.74,33.19
2018,7,9,18,0,644.0,53.0,4.5,22.4,233.0,42.62,31.41
2018,7,9,18,15,584.0,48.0,4.35,21.8,186.5,36.2,25.79
2018,7,9,18,30,524.0,43.0,4.2,21.2,140.0,33.31,23.08
2018,7,9,18,45,432.0,36.0,4.05,20.6,100.0,28.59,18.58
2018,7,9,19,0,340.0,29.0,3.9,20.0,60.0,23.82,12.68
2018,7,9,19,15,207.0,19.0,3.85,19.65,34.5,16.0,0.0
2018,7,9,19,30,74.0,9.0,3.8,19.3,9.0,8.19,0.0
2018,7,9,19,45,37.0,4.5,3.75,19.0,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.55,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.7,14.5,10.0,52.37,0.0
2018,7,10,5,15,233.0,19.0,2.75,14.9,37.0,171.6,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,299.64,220.62
2018,7,10,5,45,470.0,35.5,2.9,15.7,105.0,381.82,308.51
2018,7,10,6,0,561.0,42.0,3.0,16.1,146.0,465.36,382.19
2018,7,10,6,15,619.5,46.5,3.0,16.7,194.0,536.25,440.35
2018,7,10,6,30,678.0,51.0,3.0,17.3,242.0,609.93,497.68
2018,7,10,6,45,717.5,55.0,2.95,17.9,292.5,670.23,541.91
2018,7,10,7,0,757.0,59.0,2.9,18.5,343.0,731.29,584.71
2018,7,10,7,15,785.5,61.5,2.9,19.25,394.0,781.13,617.52
2018,7,10,7,30,814.0,64.0,2.9,20.0,445.0,821.49,642.49
2018,7,10,7,45,835.5,66.5,2.9,20.8,495.0,863.09,667.54
2018,7,10,8,0,857.0,69.0,2.9,21.6,545.0,903.11,690.84
2018,7,10,8,15,873.0,71.0,2.85,22.15,593.0,935.31,708.59
2018,7,10,8,30,889.0,73.0,2.8,22.7,641.0,965.17,724.52
2018,7,10,8,45,900.5,75.5,2.8,23.3,685.0,988.62,736.28
2018,7,10,9,0,912.0,78.0,2.8,23.9,729.0,1009.17,746.12
2018,7,10,9,15,919.0,80.5,2.8,24.35,768.0,1022.13,751.46
2018,7,10,9,30,926.0,83.0,2.8,24.8,807.0,1031.86,754.85
2018,7,10,9,45,928.5,87.0,2.85,25.25,840.0,1035.43,754.87
2018,7,10,10,0,931.0,91.0,2.9,25.7,873.0,1035.57,752.87
2018,7,10,10,15,936.0,92.0,3.0,25.95,900.5,1031.5,749.37
2018,7,10,10,30,941.0,93.0,3.1,26.2,928.0,1024.08,743.85
2018,7,10,10,45,945.0,93.5,3.15,26.5,949.5,1011.83,734.76
2018,7,10,11,0,949.0,94.0,3.2,26.8,971.0,996.3,723.7
2018,7,10,11,15,951.5,94.5,3.35,26.85,985.5,976.15,711.17
2018,7,10,11,30,954.0,95.0,3.5,26.9,1000.0,952.93,696.59
2018,7,10,11,45,955.0,95.5,3.6,27.0,1007.5,925.42,678.66
2018,7,10,12,0,956.0,96.0,3.7,27.1,1015.0,895.16,658.83
2018,7,10,12,15,956.0,96.0,3.85,27.0,1015.0,861.06,637.07
2018,7,10,12,30,956.0,96.0,4.0,26.9,1015.0,824.63,613.47
2018,7,10,12,45,953.5,96.5,4.1,26.8,1007.0,784.61,586.93
2018,7,10,13,0,951.0,97.0,4.2,26.7,999.0,742.73,558.17
2018,7,10,13,15,948.5,96.5,4.3,26.5,984.5,698.35,525.81
2018,7,10,13,30,946.0,96.0,4.4,26.3,970.0,652.46,491.49
2018,7,10,13,45,941.0,95.5,4.5,26.1,947.5,603.84,454.27
2018,7,10,14,0,936.0,95.0,4.6,25.9,925.0,554.32,415.31
2018,7,10,14,15,930.0,94.0,4.65,25.6,896.5,503.22,374.01
2018,7,10,14,30,924.0,93.0,4.7,25.3,868.0,451.72,331.17
2018,7,10,14,45,916.5,91.0,4.75,25.0,833.5,398.72,286.09
2018,7,10,15,0,909.0,89.0,4.8,24.7,799.0,345.89,240.25
2018,7,10,15,15,898.5,88.0,4.8,24.7,759.5,293.41,194.22
2018,7,10,15,30,888.0,87.0,4.8,24.7,720.0,241.77,149.82
2018,7,10,15,45,876.0,84.5,4.8,23.95,676.5,189.92,108.45
2018,7,10,16,0,864.0,82.0,4.8,23.2,633.0,139.48,73.8
2018,7,10,16,15,848.0,79.5,4.8,22.75,585.5,90.47,50.74
2018,7,10,16,30,832.0,77.0,4.8,22.3,538.0,63.49,48.76
2018,7,10,16,45,811.0,74.0,4.8,21.85,488.5,53.07,40.1
2018,7,10,17,0,790.0,71.0,4.8,21.4,439.0,52.16,39.54
2018,7,10,17,15,760.5,67.5,4.75,20.9,388.0,50.74,38.54
2018,7,10,17,30,731.0,64.0,4.7,20.4,337.0,49.27,37.45
2018,7,10,17,45,690.5,60.0,4.65,19.85,287.0,47.27,35.85
2018,7,10,18,0,650.0,56.0,4.6,19.3,237.0,45.25,34.15
2018,7,10,18,15,588.5,50.5,4.45,18.8,189.5,38.25,27.94
2018,7,10,18,30,527.0,45.0,4.3,18.3,142.0,35.04,24.89
2018,7,10,18,45,431.5,37.5,4.2,17.75,101.0,29.96,19.98
2018,7,10,19,0,336.0,30.0,4.1,17.2,60.0,24.8,13.52
2018,7,10,19,15,203.0,19.5,4.05,16.9,34.5,16.53,0.0
2018,7,10,19,30,70.0,9.0,4.0,16.6,9.0,8.19,0.0
2018,7,10,19,45,35.0,4.5,3.95,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.0,13.65,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.0,13.9,9.0,45.19,0.0
2018,7,11,5,15,208.0,19.5,2.0,14.35,35.0,156.9,0.0
2018,7,11,5,30,343.0,30.0,2.0,14.8,61.0,278.62,202.67
2018,7,11,5,45,440.5,36.5,1.95,15.25,101.5,363.82,292.96
2018,7,11,6,0,538.0,43.0,1.9,15.7,142.0,456.52,372.85
2018,7,11,6,15,370.5,45.5,1.8,16.15,123.5,358.25,296.68
2018,7,11,6,30,203.0,48.0,1.7,16.6,105.0,235.46,196.28
2018,7,11,6,45,102.0,69.5,1.65,17.05,98.0,160.52,132.44
2018,7,11,7,0,1.0,91.0,1.6,17.5,91.0,84.04,65.13
2018,7,11,7,15,5.0,120.5,1.55,18.05,122.5,117.25,92.54
2018,7,11,7,30,9.0,150.0,1.5,18.6,154.0,150.66,119.35
2018,7,11,7,45,13.5,171.5,1.5,19.1,178.5,175.77,139.01
2018,7,11,8,0,18.0,193.0,1.5,19.6,203.0,200.86,158.34
2018,7,11,8,15,25.0,217.5,1.5,20.1,232.5,231.52,181.79
2018,7,11,8,30,32.0,242.0,1.5,20.6,262.0,279.22,217.9
2018,7,11,8,45,55.5,275.5,1.55,21.1,313.5,337.21,261.69
2018,7,11,9,0,79.0,309.0,1.6,21.6,365.0,394.89,304.16
2018,7,11,9,15,143.5,335.0,1.65,22.05,444.0,502.88,383.62
2018,7,11,9,30,208.0,361.0,1.7,22.5,523.0,591.71,446.62
2018,7,11,9,45,367.0,320.5,1.75,23.0,622.0,718.91,537.56
2018,7,11,10,0,526.0,280.0,1.8,23.5,721.0,844.46,623.26
2018,7,11,10,15,597.0,259.5,1.85,23.85,776.0,887.96,651.02
2018,7,11,10,30,668.0,239.0,1.9,24.2,831.0,924.45,674.74
2018,7,11,10,45,769.0,189.0,1.95,24.55,886.5,948.31,688.74
2018,7,11,11,0,870.0,139.0,2.0,24.9,942.0,965.55,698.6
2018,7,11,11,15,907.0,119.0,2.05,25.15,968.0,958.66,693.39
2018,7,11,11,30,944.0,99.0,2.1,25.4,994.0,947.64,685.86
2018,7,11,11,45,945.5,99.0,2.15,25.6,1001.5,920.28,668.0
2018,7,11,12,0,947.0,99.0,2.2,25.8,1009.0,890.2,648.45
2018,7,11,12,15,947.5,98.5,2.25,25.9,1009.0,856.29,626.56
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,820.05,602.97
2018,7,11,12,45,947.0,98.0,2.4,26.1,1002.0,780.95,577.59
