Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,0,946.0,98.0,2.5,26.2,995.0,739.91,549.88
2018,7,11,13,15,943.5,97.0,2.55,26.15,980.0,695.29,517.77
2018,7,11,13,30,941.0,96.0,2.6,26.1,965.0,649.18,483.76
2018,7,11,13,45,936.5,95.5,2.65,26.0,943.0,601.05,447.4
2018,7,11,14,0,932.0,95.0,2.7,25.9,921.0,551.96,409.23
2018,7,11,14,15,926.0,94.0,2.75,25.7,893.0,501.03,368.69
2018,7,11,14,30,920.0,93.0,2.8,25.5,865.0,449.68,326.59
2018,7,11,14,45,911.5,92.0,2.85,25.3,830.5,397.25,282.53
2018,7,11,15,0,903.0,91.0,2.9,25.1,796.0,345.06,237.77
2018,7,11,15,15,892.5,89.5,2.9,25.1,756.5,292.46,192.28
2018,7,11,15,30,882.0,88.0,2.9,25.1,717.0,240.73,148.32
2018,7,11,15,45,868.0,86.0,2.95,24.35,672.5,189.2,107.72
2018,7,11,16,0,854.0,84.0,3.0,23.6,628.0,139.28,73.88
2018,7,11,16,15,835.5,82.5,3.0,23.15,580.5,91.29,51.87
2018,7,11,16,30,817.0,81.0,3.0,22.7,533.0,56.49,42.71
2018,7,11,16,45,792.5,78.5,2.95,22.2,483.0,56.1,42.65
2018,7,11,17,0,768.0,76.0,2.9,21.7,433.0,55.68,42.53
2018,7,11,17,15,736.5,72.0,2.85,21.15,382.0,54.04,41.35
2018,7,11,17,30,705.0,68.0,2.8,20.6,331.0,52.32,40.08
2018,7,11,17,45,660.0,64.0,2.75,20.05,281.0,46.09,34.8
2018,7,11,18,0,615.0,60.0,2.7,19.5,231.0,44.4,33.38
2018,7,11,18,15,550.0,54.0,2.55,19.0,184.0,40.99,30.32
2018,7,11,18,30,485.0,48.0,2.4,18.5,137.0,37.53,27.03
2018,7,11,18,45,385.5,39.5,2.3,17.95,97.0,31.69,21.44
2018,7,11,19,0,286.0,31.0,2.2,17.4,57.0,25.73,14.1
2018,7,11,19,15,170.0,19.5,2.2,17.1,32.5,16.55,0.0
2018,7,11,19,30,54.0,8.0,2.2,16.8,8.0,7.28,0.0
2018,7,11,19,45,27.0,4.0,2.15,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.45,14.3,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.5,14.5,7.0,27.62,0.0
2018,7,12,5,15,100.0,16.5,1.55,14.95,23.5,92.93,0.0
2018,7,12,5,30,158.0,26.0,1.6,15.4,40.0,159.71,113.11
2018,7,12,5,45,137.0,29.0,1.65,15.85,46.5,149.96,119.48
2018,7,12,6,0,116.0,32.0,1.7,16.3,53.0,141.19,114.85
2018,7,12,6,15,58.0,43.5,1.7,16.75,54.0,92.33,73.98
2018,7,12,6,30,0.0,55.0,1.7,17.2,55.0,48.57,35.56
2018,7,12,6,45,0.5,75.5,1.7,17.7,75.5,68.78,52.56
2018,7,12,7,0,1.0,96.0,1.7,18.2,96.0,89.43,69.57
2018,7,12,7,15,7.0,127.5,1.75,18.65,130.5,126.72,100.2
2018,7,12,7,30,13.0,159.0,1.8,19.1,165.0,164.29,130.39
2018,7,12,7,45,12.0,170.5,1.8,19.55,176.5,173.39,136.9
2018,7,12,8,0,11.0,182.0,1.8,20.0,188.0,182.57,143.45
2018,7,12,8,15,13.5,199.0,1.85,20.5,207.0,200.9,157.31
2018,7,12,8,30,16.0,216.0,1.9,21.0,226.0,219.21,170.94
2018,7,12,8,45,31.5,251.5,2.0,21.5,273.0,286.37,222.63
2018,7,12,9,0,47.0,287.0,2.1,22.0,320.0,338.27,261.4
2018,7,12,9,15,124.5,313.5,2.1,22.35,409.0,459.79,353.23
2018,7,12,9,30,202.0,340.0,2.1,22.7,498.0,562.54,427.88
2018,7,12,9,45,311.0,333.5,2.15,23.05,588.5,676.89,509.57
2018,7,12,10,0,420.0,327.0,2.2,23.4,679.0,787.41,585.67
2018,7,12,10,15,390.5,353.0,2.2,23.6,689.0,774.96,573.78
2018,7,12,10,30,361.0,379.0,2.2,23.8,699.0,748.45,553.78
2018,7,12,10,45,331.5,405.0,2.25,24.0,704.5,734.24,542.38
2018,7,12,11,0,302.0,431.0,2.3,24.2,710.0,718.66,530.02
2018,7,12,11,15,327.5,428.5,2.35,24.3,735.0,725.28,534.87
2018,7,12,11,30,353.0,426.0,2.4,24.4,760.0,729.58,537.94
2018,7,12,11,45,357.5,426.0,2.45,24.5,767.0,715.43,527.95
2018,7,12,12,0,362.0,426.0,2.5,24.6,774.0,699.84,517.06
2018,7,12,12,15,398.0,414.5,2.55,24.75,797.0,698.18,516.32
2018,7,12,12,30,434.0,403.0,2.6,24.9,820.0,693.94,513.53
2018,7,12,12,45,454.5,393.5,2.65,25.0,827.0,675.2,500.41
2018,7,12,13,0,475.0,384.0,2.7,25.1,834.0,654.38,485.65
2018,7,12,13,15,474.0,375.5,2.75,25.0,818.5,618.33,460.03
2018,7,12,13,30,473.0,367.0,2.8,24.9,803.0,582.03,433.81
2018,7,12,13,45,581.0,288.0,2.85,24.85,811.5,549.21,410.58
2018,7,12,14,0,689.0,209.0,2.9,24.8,820.0,510.05,381.05
2018,7,12,14,15,742.5,171.5,2.9,24.5,810.5,471.53,350.11
2018,7,12,14,30,796.0,134.0,2.9,24.2,801.0,424.12,311.04
2018,7,12,14,45,786.5,131.5,2.9,23.85,768.0,375.25,270.11
2018,7,12,15,0,777.0,129.0,2.9,23.5,735.0,326.98,228.87
2018,7,12,15,15,764.5,126.0,2.9,23.5,697.0,278.35,186.96
2018,7,12,15,30,752.0,123.0,2.9,23.5,659.0,230.98,146.86
2018,7,12,15,45,737.0,120.0,2.75,22.75,617.5,184.7,110.41
2018,7,12,16,0,722.0,117.0,2.6,22.0,576.0,140.28,80.24
2018,7,12,16,15,703.5,112.5,2.55,21.6,531.5,89.25,53.46
2018,7,12,16,30,685.0,108.0,2.5,21.2,487.0,66.9,51.88
2018,7,12,16,45,661.0,103.0,2.5,20.85,440.5,65.85,51.26
2018,7,12,17,0,637.0,98.0,2.5,20.5,394.0,64.66,50.49
2018,7,12,17,15,604.5,92.0,2.45,20.1,346.5,62.54,48.9
2018,7,12,17,30,572.0,86.0,2.4,19.7,299.0,60.26,47.14
2018,7,12,17,45,529.5,78.5,2.4,19.35,252.5,56.58,44.07
2018,7,12,18,0,487.0,71.0,2.4,19.0,206.0,52.7,40.72
2018,7,12,18,15,389.5,64.5,2.35,18.75,158.5,48.24,36.68
2018,7,12,18,30,292.0,58.0,2.3,18.5,111.0,43.95,32.59
2018,7,12,18,45,159.5,43.0,2.3,18.2,70.5,34.35,23.66
2018,7,12,19,0,27.0,28.0,2.3,17.9,30.0,24.01,12.6
2018,7,12,19,15,13.5,15.5,2.25,17.85,16.5,14.1,0.0
2018,7,12,19,30,0.0,3.0,2.2,17.8,3.0,2.73,0.0
2018,7,12,19,45,0.0,1.5,2.15,17.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,15.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.0,2.0,1.82,0.0
2018,7,13,5,15,0.0,9.0,1.65,16.35,9.0,8.19,0.0
2018,7,13,5,30,0.0,16.0,1.7,16.7,16.0,14.08,4.55
2018,7,13,5,45,3.5,27.5,1.7,17.05,28.0,26.47,16.18
2018,7,13,6,0,7.0,39.0,1.7,17.4,40.0,39.19,27.38
2018,7,13,6,15,13.0,58.5,1.7,17.75,61.5,63.33,48.14
2018,7,13,6,30,19.0,78.0,1.7,18.1,83.0,95.51,75.41
2018,7,13,6,45,15.5,80.5,1.7,18.5,85.0,86.21,67.46
2018,7,13,7,0,12.0,83.0,1.7,18.9,87.0,84.93,66.09
2018,7,13,7,15,7.5,72.5,1.75,19.3,75.0,70.59,53.77
2018,7,13,7,30,3.0,62.0,1.8,19.7,63.0,57.47,42.47
2018,7,13,7,45,1.5,76.0,1.85,20.1,76.5,68.63,51.38
2018,7,13,8,0,0.0,90.0,1.9,20.5,90.0,79.76,60.14
2018,7,13,8,15,1.5,117.0,1.95,20.85,118.0,106.75,81.78
2018,7,13,8,30,3.0,144.0,2.0,21.2,146.0,133.96,103.24
2018,7,13,8,45,13.5,177.0,2.05,21.6,186.5,176.03,136.52
2018,7,13,9,0,24.0,210.0,2.1,22.0,227.0,231.24,179.32
2018,7,13,9,15,42.5,264.5,2.15,22.35,296.5,306.0,236.34
2018,7,13,9,30,61.0,319.0,2.2,22.7,366.0,380.36,291.49
2018,7,13,9,45,106.0,352.5,2.2,23.05,439.0,474.86,360.86
2018,7,13,10,0,151.0,386.0,2.2,23.4,512.0,549.99,414.34
2018,7,13,10,15,226.5,385.5,2.25,23.7,582.0,632.89,473.5
2018,7,13,10,30,302.0,385.0,2.3,24.0,652.0,696.96,518.39
2018,7,13,10,45,509.5,295.0,2.3,24.35,759.0,808.11,598.25
2018,7,13,11,0,717.0,205.0,2.3,24.7,866.0,902.38,662.5
2018,7,13,11,15,700.5,214.0,2.35,24.85,868.5,874.65,642.87
2018,7,13,11,30,684.0,223.0,2.4,25.0,871.0,844.88,622.94
2018,7,13,11,45,755.0,184.5,2.4,25.2,904.5,840.37,619.5
2018,7,13,12,0,826.0,146.0,2.4,25.4,938.0,829.78,611.83
2018,7,13,12,15,831.0,142.5,2.45,25.5,939.5,800.07,592.01
2018,7,13,12,30,836.0,139.0,2.5,25.6,941.0,768.18,570.75
2018,7,13,12,45,845.5,131.0,2.5,25.7,937.0,733.82,547.3
2018,7,13,13,0,855.0,123.0,2.5,25.8,933.0,697.16,520.74
2018,7,13,13,15,852.5,122.0,2.55,25.8,919.0,656.04,490.71
2018,7,13,13,30,850.0,121.0,2.6,25.8,905.0,613.64,459.04
2018,7,13,13,45,846.5,119.5,2.6,25.8,884.5,569.15,424.85
2018,7,13,14,0,843.0,118.0,2.6,25.8,864.0,523.78,389.11
2018,7,13,14,15,837.0,116.5,2.65,25.75,837.5,476.55,351.22
2018,7,13,14,30,831.0,115.0,2.7,25.7,811.0,429.01,312.04
2018,7,13,14,45,823.5,112.0,2.7,25.65,778.0,379.74,270.55
2018,7,13,15,0,816.0,109.0,2.7,25.6,745.0,330.71,228.53
2018,7,13,15,15,804.0,107.5,2.7,25.6,707.0,282.03,186.71
2018,7,13,15,30,792.0,106.0,2.7,25.6,669.0,225.91,140.04
2018,7,13,15,45,778.0,103.0,2.8,25.25,627.0,177.7,102.16
2018,7,13,16,0,764.0,100.0,2.9,24.9,585.0,131.22,70.74
2018,7,13,16,15,745.5,96.5,2.95,24.6,540.0,86.11,49.91
2018,7,13,16,30,727.0,93.0,3.0,24.3,495.0,64.0,48.78
2018,7,13,16,45,702.5,89.0,3.05,23.95,447.5,62.95,48.14
2018,7,13,17,0,678.0,85.0,3.1,23.6,400.0,56.04,42.49
2018,7,13,17,15,645.5,80.5,3.15,23.1,352.0,54.59,41.49
2018,7,13,17,30,613.0,76.0,3.2,22.6,304.0,53.04,40.36
2018,7,13,17,45,567.5,71.0,3.25,22.05,257.0,50.96,38.72
2018,7,13,18,0,522.0,66.0,3.3,21.5,210.0,48.82,36.92
2018,7,13,18,15,458.5,58.5,3.25,20.95,166.0,44.46,33.05
2018,7,13,18,30,395.0,51.0,3.2,20.4,122.0,39.97,28.87
2018,7,13,18,45,304.5,40.5,3.2,19.85,85.5,32.52,21.89
2018,7,13,19,0,214.0,30.0,3.2,19.3,49.0,23.52,11.96
2018,7,13,19,15,125.0,18.5,3.15,19.0,28.0,16.83,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,6.37,0.0
2018,7,13,19,45,18.0,3.5,3.1,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.37,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,91.28,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,210.81,145.47
2018,7,14,5,45,326.0,39.0,2.85,16.4,86.5,292.4,234.79
2018,7,14,6,0,420.0,48.0,2.9,16.7,123.0,381.28,312.9
2018,7,14,6,15,308.5,66.0,2.9,17.15,130.5,334.72,277.07
2018,7,14,6,30,197.0,84.0,2.9,17.6,138.0,266.12,220.75
2018,7,14,6,45,153.5,112.5,2.9,18.0,160.0,258.41,213.49
2018,7,14,7,0,110.0,141.0,2.9,18.4,182.0,260.47,213.12
2018,7,14,7,15,132.5,161.5,2.9,18.85,218.0,304.73,248.37
2018,7,14,7,30,155.0,182.0,2.9,19.3,254.0,349.61,283.14
2018,7,14,7,45,168.5,196.0,2.85,19.75,282.0,378.48,304.46
2018,7,14,8,0,182.0,210.0,2.8,20.2,310.0,407.52,325.55
2018,7,14,8,15,200.5,225.0,2.8,20.6,344.5,442.48,351.05
2018,7,14,8,30,219.0,240.0,2.8,21.0,379.0,495.97,389.69
2018,7,14,8,45,240.0,268.5,2.8,21.4,430.5,548.51,426.8
2018,7,14,9,0,261.0,297.0,2.8,21.8,482.0,599.77,462.23
2018,7,14,9,15,463.5,239.0,2.9,22.1,590.5,753.27,576.04
2018,7,14,9,30,666.0,181.0,3.0,22.4,699.0,897.3,676.27
2018,7,14,9,45,764.5,141.5,3.05,22.7,761.0,941.2,703.06
2018,7,14,10,0,863.0,102.0,3.1,23.0,823.0,978.84,726.26
2018,7,14,10,15,810.5,135.5,3.15,23.2,831.0,963.08,714.25
2018,7,14,10,30,758.0,169.0,3.2,23.4,839.0,933.4,693.51
2018,7,14,10,45,742.5,183.5,3.3,23.6,853.5,917.03,682.19
2018,7,14,11,0,727.0,198.0,3.4,23.8,868.0,904.6,673.46
2018,7,14,11,15,751.0,182.0,3.45,23.85,883.5,884.03,659.33
2018,7,14,11,30,775.0,166.0,3.5,23.9,899.0,866.88,647.63
2018,7,14,11,45,705.0,214.0,3.6,23.9,885.0,829.01,622.08
2018,7,14,12,0,635.0,262.0,3.7,23.9,871.0,785.48,590.06
2018,7,14,12,15,563.5,311.0,3.7,23.85,851.5,743.76,558.67
2018,7,14,12,30,492.0,360.0,3.7,23.8,832.0,702.48,527.47
2018,7,14,12,45,644.0,262.0,3.75,23.7,874.5,701.67,530.38
2018,7,14,13,0,796.0,164.0,3.8,23.6,917.0,691.75,525.66
2018,7,14,13,15,840.5,135.5,3.8,23.55,919.5,658.56,501.09
2018,7,14,13,30,885.0,107.0,3.8,23.5,922.0,623.24,474.17
2018,7,14,13,45,880.5,106.0,3.85,23.45,901.0,577.08,438.01
2018,7,14,14,0,876.0,105.0,3.9,23.4,880.0,530.06,400.28
2018,7,14,14,15,870.5,103.5,3.9,23.2,853.0,481.52,360.49
2018,7,14,14,30,865.0,102.0,3.9,23.0,826.0,432.59,319.32
2018,7,14,14,45,857.0,100.5,3.9,22.85,793.0,382.58,276.3
2018,7,14,15,0,849.0,99.0,3.9,22.7,760.0,332.8,232.75
2018,7,14,15,15,838.0,97.0,3.9,22.7,721.5,282.35,188.53
2018,7,14,15,30,827.0,95.0,3.9,22.7,683.0,232.84,146.01
2018,7,14,15,45,813.5,92.5,3.95,22.1,640.5,183.74,106.95
2018,7,14,16,0,800.0,90.0,4.0,21.5,598.0,126.67,66.96
2018,7,14,16,15,782.5,87.5,3.95,21.15,552.5,80.42,45.78
2018,7,14,16,30,765.0,85.0,3.9,20.8,507.0,58.81,45.07
2018,7,14,16,45,741.5,82.0,3.9,20.45,459.0,58.23,44.81
2018,7,14,17,0,718.0,79.0,3.9,20.1,411.0,57.61,44.49
2018,7,14,17,15,686.5,74.5,3.9,19.8,362.0,55.71,43.05
2018,7,14,17,30,655.0,70.0,3.9,19.5,313.0,48.96,37.33
2018,7,14,17,45,611.5,65.5,3.85,19.15,265.0,47.04,35.76
2018,7,14,18,0,568.0,61.0,3.8,18.8,217.0,45.07,34.06
2018,7,14,18,15,504.5,54.5,3.8,18.5,172.0,41.34,30.67
2018,7,14,18,30,441.0,48.0,3.8,18.2,127.0,37.53,27.02
2018,7,14,18,45,346.0,39.0,3.75,17.85,89.5,31.3,21.03
2018,7,14,19,0,251.0,30.0,3.7,17.5,52.0,24.89,12.89
2018,7,14,19,15,147.5,18.5,3.7,17.25,29.5,16.83,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.0,7.0,6.37,0.0
2018,7,14,19,45,22.0,3.5,3.75,16.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.0,3.5,2.75,14.4,3.5,0.0,0.0
2018,7,15,5,0,54.0,7.0,2.8,14.5,7.0,6.37,0.0
2018,7,15,5,15,171.5,18.0,2.9,14.8,30.0,110.07,0.0
2018,7,15,5,30,289.0,29.0,3.0,15.1,53.0,241.5,164.34
2018,7,15,5,45,213.0,24.0,3.05,15.45,48.0,198.08,159.12
2018,7,15,6,0,137.0,19.0,3.1,15.8,43.0,139.93,114.59
2018,7,15,6,15,68.5,25.5,3.15,16.15,37.5,85.1,68.51
2018,7,15,6,30,0.0,32.0,3.2,16.5,32.0,28.18,18.36
2018,7,15,6,45,0.0,47.5,3.2,16.9,47.5,41.9,30.02
2018,7,15,7,0,0.0,63.0,3.2,17.3,63.0,55.66,41.52
2018,7,15,7,15,0.5,91.5,3.2,17.65,91.5,83.08,64.3
2018,7,15,7,30,1.0,120.0,3.2,18.0,120.0,111.7,87.7
2018,7,15,7,45,2.0,139.0,3.2,18.4,140.0,130.9,103.0
2018,7,15,8,0,3.0,158.0,3.2,18.8,160.0,150.02,118.04
2018,7,15,8,15,6.0,176.5,3.15,19.15,180.5,170.46,134.05
2018,7,15,8,30,9.0,195.0,3.1,19.5,201.0,190.87,149.83
2018,7,15,8,45,20.5,225.5,3.1,19.85,240.0,231.86,182.03
2018,7,15,9,0,32.0,256.0,3.1,20.2,279.0,289.15,226.25
2018,7,15,9,15,90.5,278.5,3.15,20.5,348.0,386.94,302.41
2018,7,15,9,30,149.0,301.0,3.2,20.8,417.0,466.67,362.92
2018,7,15,9,45,283.5,301.0,3.2,21.1,533.5,613.97,473.49
2018,7,15,10,0,418.0,301.0,3.2,21.4,650.0,758.44,577.0
2018,7,15,10,15,603.5,235.0,3.25,21.6,758.0,869.45,656.94
2018,7,15,10,30,789.0,169.0,3.3,21.8,866.0,963.46,719.6
2018,7,15,10,45,861.5,135.5,3.35,22.0,913.5,972.62,723.99
2018,7,15,11,0,934.0,102.0,3.4,22.2,961.0,989.1,734.08
2018,7,15,11,15,938.5,102.0,3.5,22.3,977.0,970.46,721.41
2018,7,15,11,30,943.0,102.0,3.6,22.4,993.0,948.68,706.94
2018,7,15,11,45,945.5,101.5,3.65,22.45,1001.0,921.67,688.76
2018,7,15,12,0,948.0,101.0,3.7,22.5,1009.0,891.87,668.69
2018,7,15,12,15,947.0,101.5,3.75,22.5,1008.5,857.5,645.55
2018,7,15,12,30,946.0,102.0,3.8,22.5,1008.0,820.85,620.71
2018,7,15,12,45,943.5,102.0,3.85,22.55,1000.0,780.57,593.03
2018,7,15,13,0,941.0,102.0,3.9,22.6,992.0,738.45,562.93
2018,7,15,13,15,938.5,101.5,3.95,22.55,977.5,694.26,529.82
2018,7,15,13,30,936.0,101.0,4.0,22.5,963.0,648.58,494.8
2018,7,15,13,45,932.0,100.5,4.0,22.5,941.5,600.75,457.06
2018,7,15,14,0,928.0,100.0,4.0,22.5,920.0,551.9,417.58
2018,7,15,14,15,922.5,98.0,4.0,22.45,891.5,500.4,375.14
2018,7,15,14,30,917.0,96.0,4.0,22.4,863.0,448.47,331.23
2018,7,15,14,45,909.5,94.5,4.0,22.3,829.0,395.96,285.92
2018,7,15,15,0,902.0,93.0,4.0,22.2,795.0,343.6,239.95
2018,7,15,15,15,891.5,91.5,4.0,22.2,755.0,290.85,193.54
2018,7,15,15,30,881.0,90.0,4.0,22.2,715.0,238.96,148.84
2018,7,15,15,45,867.0,87.5,4.0,21.8,670.5,186.94,107.34
2018,7,15,16,0,853.0,85.0,4.0,21.4,626.0,136.54,73.16
2018,7,15,16,15,835.5,82.5,3.95,21.15,578.0,87.79,51.38
2018,7,15,16,30,818.0,80.0,3.9,20.9,530.0,55.94,42.58
2018,7,15,16,45,795.0,77.0,3.9,20.6,480.5,55.18,42.15
2018,7,15,17,0,772.0,74.0,3.9,20.3,431.0,54.36,41.65
2018,7,15,17,15,740.5,70.5,3.85,19.95,380.0,53.04,40.71
2018,7,15,17,30,709.0,67.0,3.8,19.6,329.0,51.68,39.69
2018,7,15,17,45,665.5,62.0,3.8,19.2,278.5,48.96,37.44
2018,7,15,18,0,622.0,57.0,3.8,18.8,228.0,42.22,31.55
2018,7,15,18,15,557.0,51.5,3.7,18.4,181.0,39.12,28.73
2018,7,15,18,30,492.0,46.0,3.6,18.0,134.0,36.0,25.71
2018,7,15,18,45,390.5,38.5,3.5,17.55,94.5,31.01,20.79
2018,7,15,19,0,289.0,31.0,3.4,17.1,55.0,26.0,13.49
2018,7,15,19,15,171.0,19.0,3.4,16.85,31.0,17.28,0.0
2018,7,15,19,30,53.0,7.0,3.4,16.6,7.0,6.37,0.0
2018,7,15,19,45,26.5,3.5,3.35,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.5,4.0,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,55.0,8.0,2.7,14.2,7.0,0.0,0.0
2018,7,16,5,15,176.5,18.5,2.8,14.55,30.0,113.06,0.0
2018,7,16,5,30,298.0,29.0,2.9,14.9,53.0,245.22,162.79
2018,7,16,5,45,401.5,36.5,2.95,15.3,92.5,337.01,270.68
2018,7,16,6,0,505.0,44.0,3.0,15.7,132.0,433.25,355.66
2018,7,16,6,15,349.5,41.0,3.0,16.15,111.0,335.09,279.43
2018,7,16,6,30,194.0,38.0,3.0,16.6,90.0,212.56,178.31
2018,7,16,6,45,97.0,53.0,2.95,17.0,79.0,147.21,121.76
2018,7,16,7,0,0.0,68.0,2.9,17.4,68.0,60.11,45.18
2018,7,16,7,15,0.5,93.5,2.9,17.9,93.5,85.16,65.97
2018,7,16,7,30,1.0,119.0,2.9,18.4,119.0,110.71,86.74
2018,7,16,7,45,4.5,146.5,2.85,18.85,148.5,141.11,111.24
2018,7,16,8,0,8.0,174.0,2.8,19.3,178.0,171.55,135.33
2018,7,16,8,15,21.5,206.0,2.75,19.8,219.0,216.27,170.76
2018,7,16,8,30,35.0,238.0,2.7,20.3,260.0,278.09,218.72
2018,7,16,8,45,104.0,265.5,2.7,20.75,337.5,392.27,307.67
2018,7,16,9,0,173.0,293.0,2.7,21.2,415.0,489.01,380.4
2018,7,16,9,15,371.5,256.5,2.7,21.65,538.5,680.33,522.89
2018,7,16,9,30,570.0,220.0,2.7,22.1,662.0,842.64,637.55
2018,7,16,9,45,749.0,156.0,2.7,22.5,764.0,940.82,701.21
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,1032.06,758.16
2018,7,16,10,15,934.5,92.5,2.75,23.25,894.5,1029.02,753.68
2018,7,16,10,30,941.0,93.0,2.8,23.6,923.0,1022.61,748.08
2018,7,16,10,45,945.5,94.0,2.8,23.9,945.5,1011.4,739.21
2018,7,16,11,0,950.0,95.0,2.8,24.2,968.0,996.85,728.35
2018,7,16,11,15,952.5,95.5,2.85,24.4,983.0,976.66,714.67
2018,7,16,11,30,955.0,96.0,2.9,24.6,998.0,953.37,699.05
2018,7,16,11,45,956.5,96.0,2.95,24.75,1005.5,925.75,680.72
2018,7,16,12,0,958.0,96.0,3.0,24.9,1013.0,895.33,660.52
2018,7,16,12,15,956.0,97.5,3.05,24.95,1012.5,860.8,637.75
2018,7,16,12,30,954.0,99.0,3.1,25.0,1012.0,823.98,613.3
2018,7,16,12,45,948.5,101.0,3.15,25.05,1003.0,782.93,585.75
2018,7,16,13,0,943.0,103.0,3.2,25.1,994.0,740.19,555.84
2018,7,16,13,15,940.0,103.0,3.25,25.0,979.5,695.95,523.48
2018,7,16,13,30,937.0,103.0,3.3,24.9,965.0,650.24,489.2
2018,7,16,13,45,932.5,102.0,3.35,24.8,943.0,601.61,451.88
2018,7,16,14,0,928.0,101.0,3.4,24.7,921.0,552.04,412.78
2018,7,16,14,15,922.0,100.0,3.45,24.5,892.5,501.02,371.59
2018,7,16,14,30,916.0,99.0,3.5,24.3,864.0,449.59,328.86
2018,7,16,14,45,908.0,97.5,3.5,24.1,829.5,396.87,284.01
2018,7,16,15,0,900.0,96.0,3.5,23.9,795.0,344.36,238.5
2018,7,16,15,15,889.0,94.0,3.5,23.9,755.0,291.15,192.21
2018,7,16,15,30,878.0,92.0,3.5,23.9,715.0,238.87,147.67
2018,7,16,15,45,864.5,90.0,3.5,23.4,671.0,187.35,107.03
2018,7,16,16,0,851.0,88.0,3.5,22.9,627.0,137.38,73.64
2018,7,16,16,15,833.5,85.5,3.5,22.6,579.0,88.65,52.37
2018,7,16,16,30,816.0,83.0,3.5,22.3,531.0,58.01,44.1
2018,7,16,16,45,792.5,80.0,3.45,21.95,481.0,57.34,43.77
2018,7,16,17,0,769.0,77.0,3.4,21.6,431.0,56.61,43.36
2018,7,16,17,15,737.5,72.5,3.35,21.15,379.5,54.61,41.86
2018,7,16,17,30,706.0,68.0,3.3,20.7,328.0,52.51,40.23
2018,7,16,17,45,662.0,63.5,3.25,20.3,278.0,45.9,34.6
2018,7,16,18,0,618.0,59.0,3.2,19.9,228.0,43.82,32.81
2018,7,16,18,15,552.5,53.0,3.05,19.35,180.5,40.39,29.72
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,36.91,26.4
2018,7,16,18,45,385.0,39.0,2.8,18.3,93.5,31.52,21.12
2018,7,16,19,0,283.0,31.0,2.7,17.8,54.0,26.07,13.2
2018,7,16,19,15,167.0,19.0,2.7,17.5,30.5,17.28,0.0
2018,7,16,19,30,51.0,7.0,2.7,17.2,7.0,6.37,0.0
2018,7,16,19,45,25.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.25,13.95,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,17,5,15,12.0,5.5,2.35,14.55,6.5,11.53,0.0
2018,7,17,5,30,24.0,10.0,2.4,15.0,12.0,32.25,16.14
2018,7,17,5,45,12.0,15.5,2.45,15.45,16.5,21.51,12.28
2018,7,17,6,0,0.0,21.0,2.5,15.9,21.0,18.47,9.88
2018,7,17,6,15,0.0,30.0,2.5,16.4,30.0,26.41,16.78
2018,7,17,6,30,0.0,39.0,2.5,16.9,39.0,34.37,23.6
2018,7,17,6,45,0.0,55.0,2.5,17.35,55.0,48.56,35.59
2018,7,17,7,0,0.0,71.0,2.5,17.8,71.0,62.84,47.47
2018,7,17,7,15,1.0,96.0,2.5,18.3,96.5,88.21,68.42
2018,7,17,7,30,2.0,121.0,2.5,18.8,122.0,113.75,89.12
2018,7,17,7,45,4.5,135.5,2.5,19.25,138.0,129.66,101.72
2018,7,17,8,0,7.0,150.0,2.5,19.7,154.0,145.61,114.19
2018,7,17,8,15,8.0,165.0,2.45,20.2,170.0,160.68,125.68
2018,7,17,8,30,9.0,180.0,2.4,20.7,186.0,175.69,136.98
2018,7,17,8,45,17.5,209.5,2.4,21.2,221.5,212.66,165.73
2018,7,17,9,0,26.0,239.0,2.4,21.7,257.0,264.71,205.54
2018,7,17,9,15,30.0,257.0,2.4,22.05,279.0,285.66,220.78
2018,7,17,9,30,34.0,275.0,2.4,22.4,301.0,306.25,235.7
2018,7,17,9,45,46.0,301.5,2.4,22.8,338.5,343.37,263.12
2018,7,17,10,0,58.0,328.0,2.4,23.2,376.0,379.7,289.48
2018,7,17,10,15,99.0,354.5,2.4,23.5,440.0,459.28,348.13
2018,7,17,10,30,140.0,381.0,2.4,23.8,504.0,520.5,392.08
2018,7,17,10,45,284.5,347.5,2.45,24.1,606.0,630.95,473.65
2018,7,17,11,0,429.0,314.0,2.5,24.4,708.0,734.64,547.52
2018,7,17,11,15,629.0,238.0,2.5,24.6,826.0,831.37,616.42
2018,7,17,11,30,829.0,162.0,2.5,24.8,944.0,910.69,668.49
2018,7,17,11,45,888.5,132.5,2.55,24.95,976.5,899.76,660.31
2018,7,17,12,0,948.0,103.0,2.6,25.1,1009.0,892.93,655.74
2018,7,17,12,15,898.0,130.5,2.6,25.2,989.0,842.59,621.94
2018,7,17,12,30,848.0,158.0,2.6,25.3,969.0,791.61,587.74
2018,7,17,12,45,840.5,161.0,2.65,25.35,959.5,757.15,563.85
2018,7,17,13,0,833.0,164.0,2.7,25.4,950.0,716.03,534.33
2018,7,17,13,15,877.0,138.0,2.75,25.35,954.5,682.69,510.62
2018,7,17,13,30,921.0,112.0,2.8,25.3,959.0,647.21,484.34
2018,7,17,13,45,916.0,111.5,2.8,25.3,937.0,599.29,447.48
2018,7,17,14,0,911.0,111.0,2.8,25.3,915.0,550.48,409.03
2018,7,17,14,15,904.5,110.0,2.85,25.15,886.5,499.92,368.57
2018,7,17,14,30,898.0,109.0,2.9,25.0,858.0,449.01,326.64
2018,7,17,14,45,889.0,107.0,2.95,24.8,823.0,396.34,282.39
2018,7,17,15,0,880.0,105.0,3.0,24.6,788.0,344.01,237.54
2018,7,17,15,15,868.5,103.5,3.0,24.6,748.5,291.93,192.57
2018,7,17,15,30,857.0,102.0,3.0,24.6,709.0,240.83,149.36
2018,7,17,15,45,818.5,106.5,3.1,24.15,656.5,182.36,104.68
2018,7,17,16,0,780.0,111.0,3.2,23.7,604.0,136.81,75.74
2018,7,17,16,15,786.5,101.0,3.2,23.25,565.0,86.89,52.18
2018,7,17,16,30,793.0,91.0,3.2,22.8,526.0,63.43,48.61
2018,7,17,16,45,767.5,88.0,3.25,22.35,476.0,62.99,48.52
2018,7,17,17,0,742.0,85.0,3.3,21.9,426.0,62.52,48.39
2018,7,17,17,15,708.0,81.0,3.3,21.35,375.0,55.6,42.68
2018,7,17,17,30,674.0,77.0,3.3,20.8,324.0,54.39,41.85
2018,7,17,17,45,625.5,71.0,3.25,20.2,273.0,51.5,39.5
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,48.5,36.93
2018,7,17,18,15,507.0,58.0,3.1,19.1,175.0,44.47,33.3
2018,7,17,18,30,437.0,51.0,3.0,18.6,128.0,40.37,29.4
2018,7,17,18,45,332.5,41.0,2.9,18.05,89.0,33.33,22.64
2018,7,17,19,0,228.0,31.0,2.8,17.5,50.0,24.41,11.68
2018,7,17,19,15,131.0,19.0,2.8,17.2,28.0,17.28,0.0
2018,7,17,19,30,34.0,7.0,2.8,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.75,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.15,14.55,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.2,14.8,6.0,0.0,0.0
2018,7,18,5,15,130.0,18.5,2.25,15.25,26.5,87.42,0.0
2018,7,18,5,30,226.0,30.0,2.3,15.7,47.0,203.77,125.13
2018,7,18,5,45,329.0,39.5,2.35,16.2,85.0,293.18,233.29
2018,7,18,6,0,432.0,49.0,2.4,16.7,123.0,388.92,317.33
2018,7,18,6,15,397.5,48.0,2.3,17.15,133.5,379.75,313.46
2018,7,18,6,30,363.0,47.0,2.2,17.6,144.0,365.02,303.06
2018,7,18,6,45,181.5,59.0,2.15,18.1,107.5,239.11,198.24
2018,7,18,7,0,0.0,71.0,2.1,18.6,71.0,62.87,47.17
2018,7,18,7,15,0.0,95.0,2.0,19.05,95.0,86.37,66.63
2018,7,18,7,30,0.0,119.0,1.9,19.5,119.0,109.94,85.63
2018,7,18,7,45,3.5,142.5,1.8,19.95,144.5,136.11,106.54
2018,7,18,8,0,7.0,166.0,1.7,20.4,170.0,162.31,127.07
2018,7,18,8,15,15.0,196.0,1.7,20.8,205.0,199.6,156.26
2018,7,18,8,30,23.0,226.0,1.7,21.2,240.0,236.91,184.87
2018,7,18,8,45,27.5,242.5,1.75,21.6,261.0,272.89,211.85
2018,7,18,9,0,32.0,259.0,1.8,22.0,282.0,292.71,226.16
2018,7,18,9,15,36.5,284.0,1.8,22.35,311.5,321.56,247.13
2018,7,18,9,30,41.0,309.0,1.8,22.7,341.0,349.85,267.36
2018,7,18,9,45,90.5,332.5,1.85,23.05,406.5,420.88,320.65
2018,7,18,10,0,140.0,356.0,1.9,23.4,472.0,507.32,383.31
2018,7,18,10,15,299.0,326.0,1.95,23.7,585.5,642.05,481.94
2018,7,18,10,30,458.0,296.0,2.0,24.0,699.0,772.14,572.97
2018,7,18,10,45,595.5,247.0,2.05,24.25,784.5,845.65,623.66
2018,7,18,11,0,733.0,198.0,2.1,24.5,870.0,909.33,665.54
2018,7,18,11,15,678.5,234.0,2.15,24.65,864.0,872.82,640.32
2018,7,18,11,30,624.0,270.0,2.2,24.8,858.0,834.09,612.77
2018,7,18,11,45,580.5,298.0,2.25,24.95,848.5,796.46,586.14
2018,7,18,12,0,537.0,326.0,2.3,25.1,839.0,760.84,560.59
2018,7,18,12,15,505.5,357.5,2.35,25.15,840.5,736.88,543.12
2018,7,18,12,30,474.0,389.0,2.4,25.2,842.0,712.22,525.0
2018,7,18,12,45,477.0,384.0,2.5,25.2,837.0,682.91,504.98
2018,7,18,13,0,480.0,379.0,2.6,25.2,832.0,652.68,483.95
2018,7,18,13,15,523.0,343.5,2.65,25.15,830.0,623.42,463.82
2018,7,18,13,30,566.0,308.0,2.7,25.1,828.0,590.58,440.41
2018,7,18,13,45,599.5,284.5,2.7,25.05,823.5,554.74,413.67
2018,7,18,14,0,633.0,261.0,2.7,25.0,819.0,518.94,385.95
2018,7,18,14,15,651.0,243.0,2.75,24.85,801.0,476.85,352.87
2018,7,18,14,30,669.0,225.0,2.8,24.7,783.0,432.81,317.22
2018,7,18,14,45,639.0,224.0,2.8,24.55,739.0,382.63,276.65
2018,7,18,15,0,609.0,223.0,2.8,24.4,695.0,335.44,238.03
2018,7,18,15,15,610.5,206.5,2.8,24.4,659.0,287.81,198.06
2018,7,18,15,30,612.0,190.0,2.8,24.4,623.0,240.31,158.72
2018,7,18,15,45,708.0,146.5,3.0,23.85,616.5,187.15,113.24
2018,7,18,16,0,804.0,103.0,3.2,23.3,610.0,132.04,71.44
2018,7,18,16,15,785.5,99.5,3.3,22.8,563.0,84.66,51.15
2018,7,18,16,30,767.0,96.0,3.4,22.3,516.0,66.8,51.59
2018,7,18,16,45,741.0,92.0,3.55,21.85,466.0,65.78,51.02
2018,7,18,17,0,715.0,88.0,3.7,21.4,416.0,58.64,45.15
2018,7,18,17,15,679.5,84.0,3.7,20.75,365.5,57.6,44.52
2018,7,18,17,30,644.0,80.0,3.7,20.1,315.0,56.51,43.82
2018,7,18,17,45,594.5,74.0,3.75,19.5,265.0,53.74,41.57
2018,7,18,18,0,545.0,68.0,3.8,18.9,215.0,50.87,39.11
2018,7,18,18,15,475.0,60.5,3.65,18.35,169.0,46.57,35.22
2018,7,18,18,30,405.0,53.0,3.5,17.8,123.0,42.16,31.03
2018,7,18,18,45,303.5,42.0,3.35,17.3,85.0,32.62,22.06
2018,7,18,19,0,202.0,31.0,3.2,16.8,47.0,24.4,11.32
2018,7,18,19,15,115.0,18.5,3.0,16.55,26.5,16.83,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,3.0,2.75,14.2,2.5,0.0,0.0
2018,7,19,5,0,27.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,74.5,13.0,3.1,14.8,17.0,52.19,0.0
2018,7,19,5,30,122.0,20.0,3.3,15.2,29.0,122.75,70.47
2018,7,19,5,45,74.0,23.5,3.45,15.6,30.0,86.26,66.0
2018,7,19,6,0,26.0,27.0,3.6,16.0,31.0,49.05,36.16
2018,7,19,6,15,13.0,37.0,3.5,16.35,39.0,43.37,31.51
2018,7,19,6,30,0.0,47.0,3.4,16.7,47.0,41.47,29.61
2018,7,19,6,45,0.0,65.0,3.3,17.05,65.0,57.71,43.36
2018,7,19,7,0,0.0,83.0,3.2,17.4,83.0,75.23,57.96
2018,7,19,7,15,1.0,109.5,3.0,17.85,110.0,102.55,80.48
2018,7,19,7,30,2.0,136.0,2.8,18.3,137.0,129.9,102.59
2018,7,19,7,45,5.0,152.5,2.6,18.7,155.0,148.16,117.03
2018,7,19,8,0,8.0,169.0,2.4,19.1,173.0,166.48,131.3
2018,7,19,8,15,19.5,197.5,2.25,19.65,209.0,205.56,162.15
2018,7,19,8,30,31.0,226.0,2.1,20.2,245.0,260.76,204.84
2018,7,19,8,45,46.0,254.5,2.0,20.7,285.5,304.74,238.02
2018,7,19,9,0,61.0,283.0,1.9,21.2,326.0,348.37,270.23
2018,7,19,9,15,75.5,311.0,1.85,21.75,367.0,390.42,300.56
2018,7,19,9,30,90.0,339.0,1.8,22.3,408.0,431.75,329.72
2018,7,19,9,45,111.5,366.5,1.75,22.85,456.0,495.96,374.87
2018,7,19,10,0,133.0,394.0,1.7,23.4,504.0,540.93,405.22
2018,7,19,10,15,181.5,407.0,1.75,23.85,563.0,595.6,443.54
2018,7,19,10,30,230.0,420.0,1.8,24.3,622.0,648.25,479.62
2018,7,19,10,45,299.5,405.0,1.85,24.75,675.0,703.27,517.46
2018,7,19,11,0,369.0,390.0,1.9,25.2,728.0,741.05,543.21
2018,7,19,11,15,444.0,354.0,2.0,25.5,767.5,769.78,563.7
2018,7,19,11,30,519.0,318.0,2.1,25.8,807.0,784.24,574.71
2018,7,19,11,45,607.0,277.5,2.25,26.05,853.5,800.98,587.92
2018,7,19,12,0,695.0,237.0,2.4,26.3,900.0,812.11,597.07
2018,7,19,12,15,794.5,184.5,2.6,26.3,942.5,811.72,599.28
2018,7,19,12,30,894.0,132.0,2.8,26.3,985.0,804.64,595.78
2018,7,19,12,45,784.5,190.0,3.0,26.3,934.5,739.95,550.66
2018,7,19,13,0,675.0,248.0,3.2,26.3,884.0,676.78,504.75
2018,7,19,13,15,634.0,261.0,3.35,26.05,851.0,625.43,468.02
2018,7,19,13,30,593.0,274.0,3.5,25.8,818.0,576.36,432.08
2018,7,19,13,45,594.5,266.0,3.7,25.5,800.5,537.22,403.13
2018,7,19,14,0,596.0,258.0,3.9,25.2,783.0,497.52,372.79
2018,7,19,14,15,617.0,244.0,3.9,24.75,772.0,461.61,344.14
2018,7,19,14,30,638.0,230.0,3.9,24.3,761.0,423.42,312.69
2018,7,19,14,45,694.5,195.5,3.95,23.9,751.5,380.28,275.82
2018,7,19,15,0,751.0,161.0,4.0,23.5,742.0,331.8,233.28
2018,7,19,15,15,775.0,142.5,4.0,23.5,715.0,287.72,193.69
2018,7,19,15,30,799.0,124.0,4.0,23.5,688.0,234.95,147.97
2018,7,19,15,45,779.5,122.5,3.8,22.65,643.5,186.38,110.35
2018,7,19,16,0,760.0,121.0,3.6,21.8,599.0,140.19,80.31
2018,7,19,16,15,736.5,118.0,3.5,21.4,551.5,87.3,55.01
2018,7,19,16,30,713.0,115.0,3.4,21.0,504.0,72.21,56.5
2018,7,19,16,45,672.5,112.0,3.3,20.65,451.0,72.59,57.12
2018,7,19,17,0,632.0,109.0,3.2,20.3,398.0,73.0,57.75
2018,7,19,17,15,595.5,102.5,3.1,19.9,348.5,70.81,56.14
2018,7,19,17,30,559.0,96.0,3.0,19.5,299.0,68.48,54.35
2018,7,19,17,45,520.0,87.5,2.95,19.1,253.5,64.35,50.9
2018,7,19,18,0,481.0,79.0,2.9,18.7,208.0,59.98,47.11
2018,7,19,18,15,415.5,68.5,2.8,18.3,163.0,51.52,39.55
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,44.34,32.88
2018,7,19,18,45,263.0,44.5,2.6,17.55,81.5,34.51,23.6
2018,7,19,19,0,176.0,31.0,2.5,17.2,45.0,24.39,10.82
2018,7,19,19,15,100.5,18.0,2.5,16.95,25.0,16.37,0.0
2018,7,19,19,30,25.0,5.0,2.5,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.45,16.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,45,5.5,2.0,1.9,13.65,2.0,0.0,0.0
2018,7,20,5,0,11.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,7,20,5,15,59.0,16.5,2.05,14.3,20.5,46.91,0.0
2018,7,20,5,30,107.0,29.0,2.2,14.8,37.0,119.74,64.51
2018,7,20,5,45,139.5,42.0,2.3,15.3,60.5,162.43,127.74
2018,7,20,6,0,172.0,55.0,2.4,15.8,84.0,202.81,165.73
2018,7,20,6,15,100.0,67.5,2.45,16.25,85.5,157.27,128.81
2018,7,20,6,30,28.0,80.0,2.5,16.7,87.0,106.3,84.99
2018,7,20,6,45,28.0,100.5,2.5,17.2,109.0,129.45,104.34
2018,7,20,7,0,28.0,121.0,2.5,17.7,131.0,152.01,122.64
2018,7,20,7,15,27.0,131.5,2.5,18.2,142.5,160.62,129.12
2018,7,20,7,30,26.0,142.0,2.5,18.7,154.0,169.47,135.63
2018,7,20,7,45,14.0,147.5,2.5,19.2,154.0,151.12,119.55
2018,7,20,8,0,2.0,153.0,2.5,19.7,154.0,144.19,112.81
2018,7,20,8,15,35.5,177.5,2.5,20.2,199.5,212.65,168.39
2018,7,20,8,30,69.0,202.0,2.5,20.7,245.0,270.6,214.19
2018,7,20,8,45,79.0,227.5,2.5,21.2,280.0,306.93,241.34
2018,7,20,9,0,89.0,253.0,2.5,21.7,315.0,360.38,280.98
2018,7,20,9,15,68.5,283.0,2.5,22.1,332.5,352.56,272.83
2018,7,20,9,30,48.0,313.0,2.5,22.5,350.0,361.36,277.42
2018,7,20,9,45,66.0,343.5,2.5,22.95,397.0,408.33,311.8
2018,7,20,10,0,84.0,374.0,2.5,23.4,444.0,454.25,344.61
2018,7,20,10,15,178.5,375.0,2.55,23.7,530.0,559.13,422.26
2018,7,20,10,30,273.0,376.0,2.6,24.0,616.0,659.2,493.78
2018,7,20,10,45,348.0,359.5,2.6,24.3,673.0,703.76,524.98
2018,7,20,11,0,423.0,343.0,2.6,24.6,730.0,756.65,561.43
2018,7,20,11,15,580.5,269.5,2.7,24.75,810.0,815.81,605.27
2018,7,20,11,30,738.0,196.0,2.8,24.9,890.0,860.05,636.96
2018,7,20,11,45,785.0,170.5,2.85,25.0,914.0,851.53,630.7
2018,7,20,12,0,832.0,145.0,2.9,25.1,938.0,831.67,617.27
2018,7,20,12,15,834.5,143.5,2.95,25.1,939.0,801.27,597.01
2018,7,20,12,30,837.0,142.0,3.0,25.1,940.0,768.75,575.24
2018,7,20,12,45,841.5,137.5,3.1,25.1,934.5,733.25,551.04
2018,7,20,13,0,846.0,133.0,3.2,25.1,929.0,695.76,524.03
2018,7,20,13,15,790.0,156.0,3.25,24.95,890.5,640.28,482.91
2018,7,20,13,30,734.0,179.0,3.3,24.8,852.0,586.06,442.12
2018,7,20,13,45,687.5,198.0,3.35,24.7,816.5,534.94,402.94
2018,7,20,14,0,641.0,217.0,3.4,24.6,781.0,488.13,366.26
2018,7,20,14,15,727.5,170.5,3.4,24.4,791.0,459.36,342.0
2018,7,20,14,30,814.0,124.0,3.4,24.2,801.0,423.67,310.64
2018,7,20,14,45,804.5,121.5,3.45,23.95,767.5,374.52,268.99
2018,7,20,15,0,795.0,119.0,3.5,23.7,734.0,318.8,221.71
2018,7,20,15,15,782.5,117.0,3.5,23.7,696.0,269.7,179.18
2018,7,20,15,30,770.0,115.0,3.5,23.7,658.0,221.84,138.68
2018,7,20,15,45,753.0,112.5,3.5,23.1,615.0,174.44,101.89
2018,7,20,16,0,736.0,110.0,3.5,22.5,572.0,129.1,72.38
2018,7,20,16,15,713.5,107.0,3.45,22.15,526.0,85.5,54.49
2018,7,20,16,30,691.0,104.0,3.4,21.8,480.0,64.84,50.04
2018,7,20,16,45,662.0,100.0,3.35,21.4,432.0,64.3,49.86
2018,7,20,17,0,633.0,96.0,3.3,21.0,384.0,63.7,49.6
2018,7,20,17,15,596.0,90.5,3.25,20.6,336.0,61.87,48.26
2018,7,20,17,30,559.0,85.0,3.2,20.2,288.0,59.92,46.77
2018,7,20,17,45,508.0,78.5,3.15,19.75,241.0,56.99,44.36
2018,7,20,18,0,457.0,72.0,3.1,19.3,194.0,53.96,41.74
2018,7,20,18,15,391.5,62.0,3.0,18.9,151.0,46.61,35.16
2018,7,20,18,30,326.0,52.0,2.9,18.5,108.0,39.7,28.77
2018,7,20,18,45,240.0,40.0,2.85,18.1,74.0,30.97,20.49
2018,7,20,19,0,154.0,28.0,2.8,17.7,40.0,21.98,8.66
2018,7,20,19,15,87.5,16.0,2.75,17.55,22.0,14.55,0.0
2018,7,20,19,30,21.0,4.0,2.7,17.4,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.65,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,48.72,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,132.66,66.19
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,211.94,166.07
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,289.5,235.41
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,228.3,188.04
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,177.15,145.66
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,145.16,117.78
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,98.76,77.11
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,132.65,105.02
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,166.68,132.38
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,226.48,180.25
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,273.41,216.81
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,373.33,295.11
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,457.62,359.06
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,542.65,421.44
