Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,5,15,24.0,7.5,2.35,13.65,8.5,19.52,0.0
2018,7,31,5,30,48.0,15.0,2.4,14.0,17.0,54.86,0.0
2018,7,31,5,45,80.0,31.5,2.4,14.35,40.5,110.86,79.95
2018,7,31,6,0,112.0,48.0,2.4,14.7,64.0,154.5,124.09
2018,7,31,6,15,94.0,63.0,2.35,15.1,80.0,149.18,121.83
2018,7,31,6,30,76.0,78.0,2.3,15.5,96.0,154.72,127.04
2018,7,31,6,45,55.0,98.5,2.25,15.9,113.0,150.67,123.31
2018,7,31,7,0,34.0,119.0,2.2,16.3,130.0,156.91,127.55
2018,7,31,7,15,45.0,140.0,2.15,16.75,157.5,189.03,153.87
2018,7,31,7,30,56.0,161.0,2.1,17.2,185.0,221.32,179.68
2018,7,31,7,45,67.5,180.5,2.05,17.6,213.0,252.3,203.95
2018,7,31,8,0,79.0,200.0,2.0,18.0,241.0,283.43,227.86
2018,7,31,8,15,95.5,219.5,2.0,18.5,274.0,319.3,255.18
2018,7,31,8,30,112.0,239.0,2.0,19.0,307.0,373.14,295.59
2018,7,31,8,45,124.0,263.0,2.0,19.45,343.5,409.98,322.14
2018,7,31,9,0,136.0,287.0,2.0,19.9,380.0,446.06,347.74
2018,7,31,9,15,146.5,310.5,2.0,20.35,416.0,479.18,370.7
2018,7,31,9,30,157.0,334.0,2.0,20.8,452.0,511.23,392.54
2018,7,31,9,45,229.5,335.0,2.05,21.25,517.0,596.15,454.23
2018,7,31,10,0,302.0,336.0,2.1,21.7,582.0,661.9,500.69
2018,7,31,10,15,338.5,344.0,2.15,22.0,629.0,697.74,524.83
2018,7,31,10,30,375.0,352.0,2.2,22.3,676.0,731.27,547.32
2018,7,31,10,45,320.0,383.5,2.25,22.6,665.0,698.95,521.86
2018,7,31,11,0,265.0,415.0,2.3,22.9,654.0,665.92,496.42
2018,7,31,11,15,248.5,426.5,2.4,23.1,653.5,648.38,483.48
2018,7,31,11,30,232.0,438.0,2.5,23.3,653.0,621.97,464.3
2018,7,31,11,45,242.5,441.5,2.55,23.45,668.0,627.15,467.73
2018,7,31,12,0,253.0,445.0,2.6,23.6,683.0,622.52,464.18
2018,7,31,12,15,297.0,424.0,2.7,23.65,703.5,621.28,464.41
2018,7,31,12,30,341.0,403.0,2.8,23.7,724.0,617.0,462.25
2018,7,31,12,45,425.5,358.5,2.85,23.7,755.5,618.81,464.95
2018,7,31,13,0,510.0,314.0,2.9,23.7,787.0,613.44,461.98
2018,7,31,13,15,512.0,307.5,3.0,23.6,776.0,579.85,437.35
2018,7,31,13,30,514.0,301.0,3.1,23.5,765.0,545.52,411.77
2018,7,31,13,45,566.0,270.5,3.15,23.45,770.0,515.99,389.2
2018,7,31,14,0,618.0,240.0,3.2,23.4,775.0,484.28,363.83
2018,7,31,14,15,704.5,195.0,3.2,23.2,785.5,451.46,336.21
2018,7,31,14,30,791.0,150.0,3.2,23.0,796.0,414.95,303.84
2018,7,31,14,45,787.5,144.0,3.25,22.85,763.5,364.67,260.9
2018,7,31,15,0,784.0,138.0,3.3,22.7,731.0,314.4,217.38
2018,7,31,15,15,770.0,135.0,3.3,22.7,691.5,264.23,174.31
2018,7,31,15,30,756.0,132.0,3.3,22.7,652.0,215.54,134.07
2018,7,31,15,45,746.0,125.0,3.35,22.15,609.5,166.01,97.15
2018,7,31,16,0,736.0,118.0,3.4,21.6,567.0,110.33,62.79
2018,7,31,16,15,719.5,112.0,3.4,21.2,521.0,68.93,53.55
2018,7,31,16,30,703.0,106.0,3.4,20.8,475.0,67.38,52.52
2018,7,31,16,45,678.5,100.0,3.4,20.35,426.5,65.56,51.24
2018,7,31,17,0,654.0,94.0,3.4,19.9,378.0,63.55,49.77
2018,7,31,17,15,617.5,88.0,3.4,19.4,328.5,61.29,48.06
2018,7,31,17,30,581.0,82.0,3.4,18.9,279.0,58.9,46.17
2018,7,31,17,45,532.0,74.0,3.4,18.4,231.0,54.68,42.57
2018,7,31,18,0,483.0,66.0,3.4,17.9,183.0,50.27,38.65
2018,7,31,18,15,409.5,56.0,3.35,17.45,139.0,43.81,32.72
2018,7,31,18,30,336.0,46.0,3.3,17.0,95.0,37.09,26.33
2018,7,31,18,45,232.0,33.0,3.25,16.55,60.5,25.81,15.05
2018,7,31,19,0,128.0,20.0,3.2,16.1,26.0,15.82,0.0
2018,7,31,19,15,64.0,10.0,3.25,15.9,13.0,9.1,0.0
2018,7,31,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,45.0,9.0,2.5,13.65,11.0,31.95,0.0
2018,8,1,5,30,90.0,18.0,2.5,14.0,22.0,93.17,0.0
2018,8,1,5,45,176.0,34.0,2.5,14.35,54.0,190.22,138.58
2018,8,1,6,0,262.0,50.0,2.5,14.7,86.0,271.85,220.57
2018,8,1,6,15,190.5,55.0,2.45,15.15,87.0,217.61,179.99
2018,8,1,6,30,119.0,60.0,2.4,15.6,88.0,173.95,144.13
2018,8,1,6,45,68.5,80.0,2.3,16.05,97.0,149.02,122.37
2018,8,1,7,0,18.0,100.0,2.2,16.5,106.0,109.87,87.83
2018,8,1,7,15,28.5,116.0,2.15,16.95,127.5,144.51,116.73
2018,8,1,7,30,39.0,132.0,2.1,17.4,149.0,170.37,137.76
2018,8,1,7,45,41.5,144.5,2.05,17.85,164.5,185.2,149.15
2018,8,1,8,0,44.0,157.0,2.0,18.3,180.0,200.06,160.4
2018,8,1,8,15,56.5,179.0,2.05,18.8,211.5,235.11,187.92
2018,8,1,8,30,69.0,201.0,2.1,19.3,243.0,270.1,214.84
2018,8,1,8,45,76.5,221.0,2.1,19.8,270.5,297.77,235.38
2018,8,1,9,0,84.0,241.0,2.1,20.3,298.0,325.04,255.33
2018,8,1,9,15,88.0,258.5,2.2,20.75,321.5,362.87,282.97
2018,8,1,9,30,92.0,276.0,2.3,21.2,345.0,382.66,296.76
2018,8,1,9,45,109.0,296.0,2.4,21.6,381.5,417.23,322.05
2018,8,1,10,0,126.0,316.0,2.5,22.0,418.0,450.72,346.16
2018,8,1,10,15,136.5,331.5,2.6,22.25,446.0,471.85,361.02
2018,8,1,10,30,147.0,347.0,2.7,22.5,474.0,491.77,374.97
2018,8,1,10,45,153.5,359.5,2.8,22.75,495.0,503.5,382.84
2018,8,1,11,0,160.0,372.0,2.9,23.0,516.0,514.0,389.84
2018,8,1,11,15,222.5,367.5,3.0,23.15,571.5,567.35,429.51
2018,8,1,11,30,285.0,363.0,3.1,23.3,627.0,605.63,457.76
2018,8,1,11,45,405.0,323.5,3.15,23.4,702.0,663.74,501.28
2018,8,1,12,0,525.0,284.0,3.2,23.5,777.0,706.18,532.91
2018,8,1,12,15,545.0,284.5,3.3,23.55,796.0,696.11,525.42
2018,8,1,12,30,565.0,285.0,3.4,23.6,815.0,683.76,516.45
2018,8,1,12,45,605.5,268.5,3.45,23.65,832.5,669.19,506.02
2018,8,1,13,0,646.0,252.0,3.5,23.7,850.0,650.58,492.29
2018,8,1,13,15,667.5,238.0,3.55,23.7,847.5,617.92,467.91
2018,8,1,13,30,689.0,224.0,3.6,23.7,845.0,582.68,441.01
2018,8,1,13,45,748.0,187.5,3.6,23.7,846.5,549.81,415.1
2018,8,1,14,0,807.0,151.0,3.6,23.7,848.0,509.16,382.17
2018,8,1,14,15,842.0,129.0,3.65,23.6,834.5,467.65,347.24
2018,8,1,14,30,877.0,107.0,3.7,23.5,821.0,419.25,305.7
2018,8,1,14,45,869.0,104.5,3.75,23.35,786.5,366.83,260.52
2018,8,1,15,0,861.0,102.0,3.8,23.2,752.0,314.66,214.97
2018,8,1,15,15,849.0,100.0,3.8,23.2,712.0,262.4,169.66
2018,8,1,15,30,837.0,98.0,3.8,23.2,672.0,211.2,127.1
2018,8,1,15,45,820.0,96.0,3.85,22.75,627.0,151.44,82.62
2018,8,1,16,0,803.0,94.0,3.9,22.3,582.0,102.56,55.29
2018,8,1,16,15,779.5,92.5,3.9,21.9,534.0,63.54,48.82
2018,8,1,16,30,756.0,91.0,3.9,21.5,486.0,64.26,49.71
2018,8,1,16,45,724.5,88.0,3.9,21.1,435.0,63.83,49.61
2018,8,1,17,0,693.0,85.0,3.9,20.7,384.0,57.54,44.42
2018,8,1,17,15,650.0,81.0,3.95,20.1,333.0,56.41,43.68
2018,8,1,17,30,607.0,77.0,4.0,19.5,282.0,55.27,42.89
2018,8,1,17,45,543.5,71.5,4.0,18.9,231.5,52.83,40.86
2018,8,1,18,0,480.0,66.0,4.0,18.3,181.0,50.4,38.68
2018,8,1,18,15,400.5,56.0,3.95,17.75,136.5,43.92,32.75
2018,8,1,18,30,321.0,46.0,3.9,17.2,92.0,35.53,24.91
2018,8,1,18,45,214.5,32.5,3.85,16.65,58.0,25.42,14.47
2018,8,1,19,0,108.0,19.0,3.8,16.1,24.0,15.03,0.0
2018,8,1,19,15,54.0,9.5,3.8,15.85,12.0,8.64,0.0
2018,8,1,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,41.5,9.0,2.8,13.25,10.5,8.19,0.0
2018,8,2,5,30,83.0,18.0,2.9,13.6,21.0,63.68,0.0
2018,8,2,5,45,168.5,33.5,2.95,13.95,52.5,185.22,132.89
2018,8,2,6,0,254.0,49.0,3.0,14.3,84.0,265.14,215.38
2018,8,2,6,15,249.5,54.0,3.0,14.65,100.0,274.13,227.6
2018,8,2,6,30,245.0,59.0,3.0,15.0,116.0,283.43,237.67
2018,8,2,6,45,123.5,72.0,3.0,15.4,101.0,194.97,162.59
2018,8,2,7,0,2.0,85.0,3.0,15.8,86.0,80.07,62.42
2018,8,2,7,15,5.5,103.0,3.0,16.3,105.5,100.58,79.64
2018,8,2,7,30,9.0,121.0,3.0,16.8,125.0,121.12,96.46
2018,8,2,7,45,22.0,137.5,3.0,17.25,148.5,159.52,128.1
2018,8,2,8,0,35.0,154.0,3.0,17.7,172.0,188.37,151.38
2018,8,2,8,15,58.5,175.0,3.05,18.15,208.5,232.5,186.99
2018,8,2,8,30,82.0,196.0,3.1,18.6,245.0,276.97,222.16
2018,8,2,8,45,99.5,218.5,3.15,19.05,283.0,334.52,266.49
2018,8,2,9,0,117.0,241.0,3.2,19.5,321.0,374.81,296.72
2018,8,2,9,15,131.0,260.0,3.25,19.9,354.5,407.03,320.38
2018,8,2,9,30,145.0,279.0,3.3,20.3,388.0,438.41,343.13
2018,8,2,9,45,158.5,299.0,3.35,20.65,423.0,469.37,365.34
2018,8,2,10,0,172.0,319.0,3.4,21.0,458.0,499.09,386.39
2018,8,2,10,15,182.0,337.5,3.45,21.25,489.5,522.39,402.58
2018,8,2,10,30,192.0,356.0,3.5,21.5,521.0,544.22,417.62
2018,8,2,10,45,192.5,372.0,3.55,21.75,541.0,552.9,422.78
2018,8,2,11,0,193.0,388.0,3.6,22.0,561.0,560.26,427.08
2018,8,2,11,15,246.0,395.0,3.65,22.15,619.5,615.08,467.16
2018,8,2,11,30,299.0,402.0,3.7,22.3,678.0,654.62,495.68
2018,8,2,11,45,523.5,304.5,3.75,22.4,793.0,746.79,566.13
2018,8,2,12,0,748.0,207.0,3.8,22.5,908.0,819.04,620.51
2018,8,2,12,15,825.0,167.0,3.8,22.55,940.0,809.3,613.39
2018,8,2,12,30,902.0,127.0,3.8,22.6,972.0,793.5,602.33
2018,8,2,12,45,905.5,124.0,3.85,22.6,966.5,755.37,575.42
2018,8,2,13,0,909.0,121.0,3.9,22.6,961.0,715.07,545.43
2018,8,2,13,15,909.0,119.0,3.9,22.55,947.5,671.33,512.17
2018,8,2,13,30,909.0,117.0,3.9,22.5,934.0,625.93,476.88
2018,8,2,13,45,909.0,113.0,3.9,22.4,913.0,577.48,438.52
2018,8,2,14,0,909.0,109.0,3.9,22.3,892.0,527.73,398.08
2018,8,2,14,15,903.0,107.5,3.9,22.15,863.5,476.16,355.17
2018,8,2,14,30,897.0,106.0,3.9,22.0,835.0,424.19,310.82
2018,8,2,14,45,889.5,103.5,3.9,21.85,800.0,370.82,264.43
2018,8,2,15,0,882.0,101.0,3.9,21.7,765.0,317.63,217.64
2018,8,2,15,15,870.0,99.0,3.9,21.7,724.0,264.19,171.07
2018,8,2,15,30,858.0,97.0,3.9,21.7,683.0,211.81,127.41
2018,8,2,15,45,839.5,96.0,3.9,21.2,637.5,151.4,82.57
2018,8,2,16,0,821.0,95.0,3.9,20.7,592.0,102.04,55.62
2018,8,2,16,15,796.0,94.0,3.9,20.35,543.0,64.86,50.28
2018,8,2,16,30,771.0,93.0,3.9,20.0,494.0,65.98,51.52
2018,8,2,16,45,735.5,90.5,3.95,19.6,441.5,65.96,51.77
2018,8,2,17,0,700.0,88.0,4.0,19.2,389.0,59.84,46.71
2018,8,2,17,15,653.0,84.5,4.0,18.7,336.5,59.16,46.35
2018,8,2,17,30,606.0,81.0,4.0,18.2,284.0,58.53,45.98
2018,8,2,17,45,536.0,75.0,4.0,17.7,232.0,55.81,43.68
2018,8,2,18,0,466.0,69.0,4.0,17.2,180.0,53.1,41.22
2018,8,2,18,15,385.5,58.0,3.9,16.75,135.0,44.14,33.06
2018,8,2,18,30,305.0,47.0,3.8,16.3,90.0,36.31,25.63
2018,8,2,18,45,200.5,33.0,3.7,15.85,56.5,25.83,14.52
2018,8,2,19,0,96.0,19.0,3.6,15.4,23.0,15.05,0.0
2018,8,2,19,15,48.0,9.5,3.55,15.2,11.5,8.64,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,5,15,12.0,4.5,2.3,13.05,5.0,4.09,0.0
2018,8,3,5,30,24.0,9.0,2.3,13.4,10.0,21.84,0.0
2018,8,3,5,45,54.0,24.0,2.35,13.8,30.0,80.42,53.71
2018,8,3,6,0,84.0,39.0,2.4,14.2,50.0,121.03,96.0
2018,8,3,6,15,117.0,63.0,2.35,14.6,86.0,166.49,136.73
2018,8,3,6,30,150.0,87.0,2.3,15.0,122.0,224.47,186.7
2018,8,3,6,45,180.0,112.5,2.25,15.35,164.5,283.17,235.84
2018,8,3,7,0,210.0,138.0,2.2,15.7,207.0,357.65,295.86
2018,8,3,7,15,238.5,161.5,2.05,16.15,252.5,414.15,339.52
2018,8,3,7,30,267.0,185.0,1.9,16.6,298.0,471.13,382.04
2018,8,3,7,45,294.0,204.5,1.8,17.0,343.5,521.82,418.61
2018,8,3,8,0,321.0,224.0,1.7,17.4,389.0,572.6,454.13
2018,8,3,8,15,344.0,241.0,1.65,18.0,434.0,616.26,483.3
2018,8,3,8,30,367.0,258.0,1.6,18.6,479.0,659.3,511.31
2018,8,3,8,45,387.5,272.5,1.5,19.2,521.5,696.01,533.76
2018,8,3,9,0,408.0,287.0,1.4,19.8,564.0,731.51,554.8
2018,8,3,9,15,459.0,282.0,1.4,20.55,611.5,790.8,592.88
2018,8,3,9,30,510.0,277.0,1.4,21.3,659.0,832.38,618.3
2018,8,3,9,45,595.5,247.0,1.4,22.0,713.5,883.76,651.1
2018,8,3,10,0,681.0,217.0,1.4,22.7,768.0,929.81,678.89
2018,8,3,10,15,692.5,220.0,1.4,23.25,797.5,933.4,678.19
2018,8,3,10,30,704.0,223.0,1.4,23.8,827.0,933.89,676.15
2018,8,3,10,45,714.5,223.0,1.4,24.35,850.0,927.27,669.73
2018,8,3,11,0,725.0,223.0,1.4,24.9,873.0,917.57,661.57
2018,8,3,11,15,730.5,223.5,1.55,25.25,888.0,900.75,651.46
2018,8,3,11,30,736.0,224.0,1.7,25.6,903.0,881.09,639.43
2018,8,3,11,45,740.5,223.0,1.8,25.9,911.0,856.43,623.35
2018,8,3,12,0,745.0,222.0,1.9,26.2,919.0,829.26,605.26
2018,8,3,12,15,738.5,225.5,2.05,26.35,916.5,795.08,582.74
2018,8,3,12,30,732.0,229.0,2.2,26.5,914.0,759.3,558.65
2018,8,3,12,45,715.5,237.5,2.35,26.65,902.5,719.3,530.91
2018,8,3,13,0,699.0,246.0,2.5,26.8,891.0,678.82,502.21
2018,8,3,13,15,694.0,244.0,2.6,26.8,875.5,636.89,472.13
2018,8,3,13,30,689.0,242.0,2.7,26.8,860.0,594.37,440.84
2018,8,3,13,45,683.0,238.5,2.85,26.8,838.5,549.72,407.35
2018,8,3,14,0,677.0,235.0,3.0,26.8,817.0,504.95,372.79
2018,8,3,14,15,669.5,229.5,3.05,26.6,789.0,458.06,335.82
2018,8,3,14,30,662.0,224.0,3.1,26.4,761.0,411.55,298.21
2018,8,3,14,45,653.5,217.5,3.2,26.25,728.0,364.51,259.45
2018,8,3,15,0,645.0,211.0,3.3,26.1,695.0,318.29,220.86
2018,8,3,15,15,629.0,205.0,3.3,26.1,656.0,271.79,182.43
2018,8,3,15,30,613.0,199.0,3.3,26.1,617.0,227.24,147.08
2018,8,3,15,45,599.0,188.5,3.4,25.5,574.0,181.69,114.66
2018,8,3,16,0,585.0,178.0,3.5,24.9,531.0,138.15,90.24
2018,8,3,16,15,566.0,167.0,3.55,24.4,485.0,106.64,84.48
2018,8,3,16,30,547.0,156.0,3.6,23.9,439.0,102.07,81.13
2018,8,3,16,45,521.0,145.0,3.6,23.4,392.0,97.08,77.36
2018,8,3,17,0,495.0,134.0,3.6,22.9,345.0,91.77,73.25
2018,8,3,17,15,455.0,122.0,3.6,22.25,296.5,85.32,68.14
2018,8,3,17,30,415.0,110.0,3.6,21.6,248.0,78.53,62.6
2018,8,3,17,45,364.5,96.0,3.6,20.95,202.0,69.89,55.28
2018,8,3,18,0,314.0,82.0,3.6,20.3,156.0,60.85,47.38
2018,8,3,18,15,252.5,65.0,3.5,19.75,115.0,49.09,36.86
2018,8,3,18,30,191.0,48.0,3.4,19.2,74.0,36.86,25.7
2018,8,3,18,45,125.0,31.0,3.3,18.65,45.0,24.98,13.26
2018,8,3,19,0,59.0,14.0,3.2,18.1,16.0,12.73,0.0
2018,8,3,19,15,29.5,7.0,3.15,17.85,8.0,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,4,5,15,11.0,4.0,1.95,15.05,4.5,0.0,0.0
2018,8,4,5,30,22.0,8.0,2.0,15.4,9.0,19.76,0.0
2018,8,4,5,45,50.5,22.5,2.05,15.7,28.0,74.93,48.01
2018,8,4,6,0,79.0,37.0,2.1,16.0,47.0,114.53,89.77
2018,8,4,6,15,113.0,60.5,2.15,16.35,82.5,159.91,130.22
2018,8,4,6,30,147.0,84.0,2.2,16.7,118.0,231.76,191.17
2018,8,4,6,45,180.5,109.5,2.2,17.0,161.5,293.88,242.8
2018,8,4,7,0,214.0,135.0,2.2,17.3,205.0,356.79,293.51
2018,8,4,7,15,248.5,157.0,2.2,17.8,252.0,416.51,339.98
2018,8,4,7,30,283.0,179.0,2.2,18.3,299.0,477.16,385.69
2018,8,4,7,45,320.0,196.5,2.2,18.75,348.0,534.84,428.02
2018,8,4,8,0,357.0,214.0,2.2,19.2,397.0,593.11,469.63
2018,8,4,8,15,387.5,226.0,2.25,19.85,442.5,638.64,500.73
2018,8,4,8,30,418.0,238.0,2.3,20.5,488.0,701.47,543.22
2018,8,4,8,45,453.5,242.5,2.35,21.15,533.0,742.91,570.21
2018,8,4,9,0,489.0,247.0,2.4,21.8,578.0,783.16,596.06
2018,8,4,9,15,544.0,237.5,2.5,22.45,627.0,825.61,624.12
2018,8,4,9,30,599.0,228.0,2.6,23.1,676.0,872.27,654.44
2018,8,4,9,45,689.5,193.0,2.7,23.8,732.0,919.9,684.55
2018,8,4,10,0,780.0,158.0,2.8,24.5,788.0,956.42,706.15
2018,8,4,10,15,795.5,157.0,2.9,24.85,819.5,959.99,706.98
2018,8,4,10,30,811.0,156.0,3.0,25.2,851.0,960.25,706.03
2018,8,4,10,45,830.0,150.5,3.1,25.55,878.0,955.83,702.13
2018,8,4,11,0,849.0,145.0,3.2,25.9,905.0,938.26,689.67
2018,8,4,11,15,858.0,143.5,3.35,26.0,922.5,922.63,679.65
2018,8,4,11,30,867.0,142.0,3.5,26.1,940.0,903.9,667.52
2018,8,4,11,45,877.0,138.5,3.65,26.2,951.5,881.16,652.69
2018,8,4,12,0,887.0,135.0,3.8,26.3,963.0,855.44,635.77
2018,8,4,12,15,892.0,132.5,3.9,26.2,965.5,823.73,614.93
2018,8,4,12,30,897.0,130.0,4.0,26.1,968.0,789.49,592.22
2018,8,4,12,45,871.5,144.5,4.1,26.05,953.0,745.17,560.83
2018,8,4,13,0,846.0,159.0,4.2,26.0,938.0,702.82,529.4
2018,8,4,13,15,842.5,158.0,4.25,25.9,923.0,658.48,496.35
2018,8,4,13,30,839.0,157.0,4.3,25.8,908.0,612.99,461.63
2018,8,4,13,45,866.5,137.5,4.35,25.7,896.5,570.25,428.15
2018,8,4,14,0,894.0,118.0,4.4,25.6,885.0,523.68,390.55
2018,8,4,14,15,883.0,119.0,4.45,25.4,855.0,472.35,348.4
2018,8,4,14,30,872.0,120.0,4.5,25.2,825.0,421.1,305.21
2018,8,4,14,45,855.0,121.5,4.55,25.0,787.5,368.56,260.3
2018,8,4,15,0,838.0,123.0,4.6,24.8,750.0,310.12,210.55
2018,8,4,15,15,806.0,126.0,4.6,24.8,702.5,257.55,166.19
2018,8,4,15,30,774.0,129.0,4.6,24.8,655.0,208.38,126.8
2018,8,4,15,45,740.5,131.0,4.6,24.2,606.5,154.12,88.36
2018,8,4,16,0,707.0,133.0,4.6,23.6,558.0,110.61,66.61
2018,8,4,16,15,688.5,128.0,4.55,23.15,513.0,79.82,62.39
2018,8,4,16,30,670.0,123.0,4.5,22.7,468.0,79.4,62.38
2018,8,4,16,45,627.5,119.5,4.45,22.3,416.0,79.79,63.03
2018,8,4,17,0,585.0,116.0,4.4,21.9,364.0,80.25,63.74
2018,8,4,17,15,547.5,106.0,4.3,21.3,314.0,75.55,60.02
2018,8,4,17,30,510.0,96.0,4.2,20.7,264.0,69.24,54.8
2018,8,4,17,45,462.5,84.5,4.1,20.1,216.5,62.09,48.7
2018,8,4,18,0,415.0,73.0,4.0,19.5,169.0,54.63,42.12
2018,8,4,18,15,347.5,60.0,3.9,18.95,126.5,45.65,33.98
2018,8,4,18,30,280.0,47.0,3.8,18.4,84.0,36.36,25.29
2018,8,4,18,45,194.5,32.5,3.65,17.8,53.0,25.51,13.21
2018,8,4,19,0,109.0,18.0,3.5,17.2,22.0,16.37,0.0
2018,8,4,19,15,54.5,9.0,3.5,16.95,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,5,15,15.5,6.0,2.6,13.6,6.5,0.0,0.0
2018,8,5,5,30,31.0,12.0,2.7,13.9,13.0,28.47,0.0
2018,8,5,5,45,77.5,30.0,2.8,14.25,38.5,107.88,69.59
2018,8,5,6,0,124.0,48.0,2.9,14.6,64.0,165.21,131.88
2018,8,5,6,15,133.0,65.5,2.8,15.0,89.5,195.86,160.64
2018,8,5,6,30,142.0,83.0,2.7,15.4,115.0,212.89,176.7
2018,8,5,6,45,110.5,101.5,2.65,15.8,130.5,213.21,176.68
2018,8,5,7,0,79.0,120.0,2.6,16.2,146.0,196.28,161.7
2018,8,5,7,15,138.0,142.0,2.55,16.65,196.5,286.66,236.66
2018,8,5,7,30,197.0,164.0,2.5,17.1,247.0,365.32,299.74
2018,8,5,7,45,294.0,175.5,2.4,17.5,317.0,484.39,392.88
2018,8,5,8,0,391.0,187.0,2.3,17.9,387.0,609.04,485.79
2018,8,5,8,15,397.5,202.5,2.25,18.4,423.0,637.93,503.4
2018,8,5,8,30,404.0,218.0,2.2,18.9,459.0,665.22,520.19
2018,8,5,8,45,376.0,243.0,2.2,19.4,481.0,649.55,505.52
2018,8,5,9,0,348.0,268.0,2.2,19.9,503.0,650.2,502.68
2018,8,5,9,15,337.5,289.0,2.2,20.4,528.5,661.02,507.58
2018,8,5,9,30,327.0,310.0,2.2,20.9,554.0,669.85,511.02
2018,8,5,9,45,411.5,299.5,2.25,21.4,621.5,752.46,568.89
2018,8,5,10,0,496.0,289.0,2.3,21.9,689.0,816.92,612.62
2018,8,5,10,15,528.0,288.0,2.35,22.3,727.5,837.13,624.83
2018,8,5,10,30,560.0,287.0,2.4,22.7,766.0,854.54,635.49
2018,8,5,10,45,603.0,277.0,2.45,23.1,805.0,872.79,647.03
2018,8,5,11,0,646.0,267.0,2.5,23.5,844.0,885.13,654.59
2018,8,5,11,15,697.0,244.0,2.55,23.75,876.0,888.24,656.84
2018,8,5,11,30,748.0,221.0,2.6,24.0,908.0,886.67,655.7
2018,8,5,11,45,757.5,216.5,2.7,24.25,917.5,862.59,639.42
2018,8,5,12,0,767.0,212.0,2.8,24.5,927.0,835.78,621.01
2018,8,5,12,15,778.5,205.5,2.85,24.7,931.0,802.86,598.13
2018,8,5,12,30,790.0,199.0,2.9,24.9,935.0,771.71,576.01
2018,8,5,12,45,812.0,183.0,2.95,25.1,934.5,737.44,551.57
2018,8,5,13,0,834.0,167.0,3.0,25.3,934.0,700.0,524.34
2018,8,5,13,15,832.0,165.0,3.05,25.35,919.5,656.12,491.79
2018,8,5,13,30,830.0,163.0,3.1,25.4,905.0,610.99,457.55
2018,8,5,13,45,827.5,159.5,3.15,25.5,883.5,563.33,420.5
2018,8,5,14,0,825.0,156.0,3.2,25.6,862.0,514.85,381.81
2018,8,5,14,15,817.0,153.5,3.25,25.5,833.0,464.15,340.74
2018,8,5,14,30,809.0,151.0,3.3,25.4,804.0,413.52,298.64
2018,8,5,14,45,799.5,148.0,3.35,25.35,769.5,362.31,255.2
2018,8,5,15,0,790.0,145.0,3.4,25.3,735.0,311.72,211.84
2018,8,5,15,15,775.5,141.5,3.4,25.3,694.0,260.53,168.63
2018,8,5,15,30,761.0,138.0,3.4,25.3,653.0,203.46,122.95
2018,8,5,15,45,738.5,135.5,3.45,24.85,607.0,154.78,88.94
2018,8,5,16,0,716.0,133.0,3.5,24.4,561.0,108.88,65.7
2018,8,5,16,15,683.5,129.5,3.5,24.05,510.5,80.99,63.13
2018,8,5,16,30,651.0,126.0,3.5,23.7,460.0,81.56,63.94
2018,8,5,16,45,606.5,122.5,3.5,23.3,408.0,82.06,64.69
2018,8,5,17,0,562.0,119.0,3.5,22.9,356.0,82.65,65.52
2018,8,5,17,15,511.5,111.5,3.45,22.25,305.0,78.63,62.43
2018,8,5,17,30,461.0,104.0,3.4,21.6,254.0,74.73,59.33
2018,8,5,17,45,390.5,92.5,3.35,20.95,204.0,67.65,53.33
2018,8,5,18,0,320.0,81.0,3.3,20.3,154.0,60.3,46.87
2018,8,5,18,15,252.0,63.5,3.25,19.65,112.0,48.09,35.94
2018,8,5,18,30,184.0,46.0,3.2,19.0,70.0,35.4,24.34
2018,8,5,18,45,115.5,29.0,3.15,18.35,42.0,23.41,11.05
2018,8,5,19,0,47.0,12.0,3.1,17.7,14.0,10.91,0.0
2018,8,5,19,15,23.5,6.0,3.1,17.35,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.8,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.8,14.0,7.0,14.5,0.0
2018,8,6,5,45,39.0,18.5,1.8,14.3,23.0,49.35,27.83
2018,8,6,6,0,62.0,31.0,1.8,14.6,39.0,81.64,62.85
2018,8,6,6,15,90.0,53.0,1.7,14.95,70.5,132.24,107.37
2018,8,6,6,30,118.0,75.0,1.6,15.3,102.0,182.97,151.24
2018,8,6,6,45,146.0,101.0,1.5,15.65,142.5,240.25,199.31
2018,8,6,7,0,174.0,127.0,1.4,16.0,183.0,297.89,246.11
2018,8,6,7,15,199.5,152.5,1.35,16.45,227.5,353.14,289.34
2018,8,6,7,30,225.0,178.0,1.3,16.9,272.0,408.6,331.31
2018,8,6,7,45,248.0,201.5,1.2,17.35,317.5,476.55,380.76
2018,8,6,8,0,271.0,225.0,1.1,17.8,363.0,527.56,416.01
2018,8,6,8,15,292.0,245.5,1.1,18.45,407.5,572.5,446.25
2018,8,6,8,30,313.0,266.0,1.1,19.1,452.0,616.74,475.27
2018,8,6,8,45,332.5,283.0,1.1,19.75,494.5,654.41,499.06
2018,8,6,9,0,352.0,300.0,1.1,20.4,537.0,690.94,521.64
2018,8,6,9,15,373.5,310.5,1.2,21.15,576.0,720.61,540.2
2018,8,6,9,30,395.0,321.0,1.3,21.9,615.0,748.87,557.64
2018,8,6,9,45,421.5,323.5,1.35,22.65,650.5,786.74,580.8
2018,8,6,10,0,448.0,326.0,1.4,23.4,686.0,807.54,592.55
2018,8,6,10,15,461.0,332.0,1.5,24.0,714.5,816.35,597.05
2018,8,6,10,30,474.0,338.0,1.6,24.6,743.0,822.73,600.07
2018,8,6,10,45,488.0,340.0,1.7,25.25,766.5,823.58,599.5
2018,8,6,11,0,502.0,342.0,1.8,25.9,790.0,821.87,597.29
2018,8,6,11,15,511.0,343.5,1.9,26.25,806.0,812.55,590.7
2018,8,6,11,30,520.0,345.0,2.0,26.6,822.0,800.79,582.53
2018,8,6,11,45,531.5,341.5,2.15,27.0,832.5,784.23,571.49
2018,8,6,12,0,543.0,338.0,2.3,27.4,843.0,765.35,558.75
2018,8,6,12,15,579.0,316.5,2.45,27.6,855.0,747.63,547.65
2018,8,6,12,30,615.0,295.0,2.6,27.8,867.0,724.65,532.62
2018,8,6,12,45,685.5,250.0,2.7,28.05,883.0,704.84,519.66
2018,8,6,13,0,756.0,205.0,2.8,28.3,899.0,678.59,501.57
2018,8,6,13,15,757.0,201.5,2.9,28.3,886.5,637.16,471.52
2018,8,6,13,30,758.0,198.0,3.0,28.3,874.0,594.47,439.83
2018,8,6,13,45,761.5,190.5,3.1,28.3,855.0,551.62,407.1
2018,8,6,14,0,765.0,183.0,3.2,28.3,836.0,505.76,371.2
2018,8,6,14,15,757.0,179.5,3.25,28.15,807.5,452.43,329.02
2018,8,6,14,30,749.0,176.0,3.3,28.0,779.0,403.05,288.63
2018,8,6,14,45,740.0,172.0,3.35,27.85,745.5,353.38,247.22
2018,8,6,15,0,731.0,168.0,3.4,27.7,712.0,304.39,205.94
2018,8,6,15,15,716.0,163.5,3.4,27.7,672.0,254.68,164.68
2018,8,6,15,30,701.0,159.0,3.4,27.7,632.0,206.67,126.75
2018,8,6,15,45,667.5,158.5,3.45,27.1,584.0,161.54,96.48
2018,8,6,16,0,634.0,158.0,3.5,26.5,536.0,120.5,77.09
2018,8,6,16,15,589.0,157.0,3.45,26.0,484.5,99.74,78.25
2018,8,6,16,30,544.0,156.0,3.4,25.5,433.0,102.48,80.99
2018,8,6,16,45,486.0,152.0,3.35,25.0,380.0,101.85,80.9
2018,8,6,17,0,428.0,148.0,3.3,24.5,327.0,101.21,80.78
2018,8,6,17,15,380.5,134.0,3.25,23.65,277.5,93.59,74.8
2018,8,6,17,30,333.0,120.0,3.2,22.8,228.0,89.22,71.44
2018,8,6,17,45,272.5,101.5,3.1,21.95,179.5,76.58,60.77
2018,8,6,18,0,212.0,83.0,3.0,21.1,131.0,63.53,49.46
2018,8,6,18,15,163.5,61.5,3.0,20.4,93.0,48.02,35.72
2018,8,6,18,30,115.0,40.0,3.0,19.7,55.0,31.98,21.3
2018,8,6,18,45,71.0,24.0,2.95,19.05,32.0,19.56,7.64
2018,8,6,19,0,27.0,8.0,2.9,18.4,9.0,7.28,0.0
2018,8,6,19,15,13.5,4.0,2.9,18.05,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.5,2.05,13.85,5.0,0.0,0.0
2018,8,7,5,30,34.0,9.0,2.1,14.2,10.0,27.36,0.0
2018,8,7,5,45,80.5,24.5,2.1,14.55,33.0,97.21,57.05
2018,8,7,6,0,127.0,40.0,2.1,14.9,56.0,152.99,121.32
2018,8,7,6,15,161.5,60.0,2.05,15.2,90.0,207.15,169.92
2018,8,7,6,30,196.0,80.0,2.0,15.5,124.0,262.39,217.69
2018,8,7,6,45,197.0,100.5,1.95,15.8,154.0,293.9,243.99
2018,8,7,7,0,198.0,121.0,1.9,16.1,184.0,324.36,268.31
2018,8,7,7,15,202.0,142.5,1.9,16.55,217.0,357.74,293.97
2018,8,7,7,30,206.0,164.0,1.9,17.0,250.0,373.3,305.08
2018,8,7,7,45,210.0,187.0,1.85,17.45,284.5,406.26,329.04
2018,8,7,8,0,214.0,210.0,1.8,17.9,319.0,438.25,351.55
2018,8,7,8,15,221.5,232.0,1.8,18.4,354.5,471.28,374.55
2018,8,7,8,30,229.0,254.0,1.8,18.9,390.0,503.39,396.42
2018,8,7,8,45,243.0,274.0,1.85,19.4,428.5,556.98,433.78
2018,8,7,9,0,257.0,294.0,1.9,19.9,467.0,590.95,456.37
2018,8,7,9,15,270.0,311.5,1.95,20.2,503.0,619.78,475.51
2018,8,7,9,30,283.0,329.0,2.0,20.5,539.0,647.18,493.51
2018,8,7,9,45,295.0,343.5,2.05,20.8,571.5,668.7,507.27
2018,8,7,10,0,307.0,358.0,2.1,21.1,604.0,688.53,519.84
2018,8,7,10,15,336.5,361.5,2.2,21.3,640.5,711.87,535.97
2018,8,7,10,30,366.0,365.0,2.3,21.5,677.0,733.21,550.6
2018,8,7,10,45,374.0,371.5,2.45,21.7,697.5,735.02,551.48
2018,8,7,11,0,382.0,378.0,2.6,21.9,718.0,734.88,551.16
2018,8,7,11,15,346.0,399.5,2.65,21.95,711.5,707.65,530.63
2018,8,7,11,30,310.0,421.0,2.7,22.0,705.0,679.92,509.91
2018,8,7,11,45,298.0,429.5,2.8,22.05,704.5,660.36,495.84
2018,8,7,12,0,286.0,438.0,2.9,22.1,704.0,640.15,481.18
2018,8,7,12,15,305.5,430.0,2.95,22.15,714.0,629.58,473.94
2018,8,7,12,30,325.0,422.0,3.0,22.2,724.0,617.14,465.18
2018,8,7,12,45,349.0,410.5,3.0,22.25,732.0,603.03,454.99
2018,8,7,13,0,373.0,399.0,3.0,22.3,740.0,586.72,442.96
2018,8,7,13,15,365.5,394.0,3.05,22.3,724.0,553.91,418.59
2018,8,7,13,30,358.0,389.0,3.1,22.3,708.0,521.39,394.16
2018,8,7,13,45,422.0,354.5,3.15,22.3,721.0,499.11,377.21
2018,8,7,14,0,486.0,320.0,3.2,22.3,734.0,475.38,357.97
2018,8,7,14,15,543.5,288.0,3.25,22.2,736.0,444.71,332.46
2018,8,7,14,30,601.0,256.0,3.3,22.1,738.0,406.69,300.05
2018,8,7,14,45,599.5,244.5,3.3,22.0,707.5,361.03,261.68
2018,8,7,15,0,598.0,233.0,3.3,21.9,677.0,315.56,223.13
2018,8,7,15,15,582.0,225.5,3.3,21.9,637.5,271.15,186.23
2018,8,7,15,30,566.0,218.0,3.3,21.9,598.0,227.3,151.6
2018,8,7,15,45,556.0,206.0,3.35,21.45,558.0,183.08,120.44
2018,8,7,16,0,546.0,194.0,3.4,21.0,518.0,140.37,97.57
2018,8,7,16,15,529.5,182.0,3.35,20.65,474.0,116.38,94.06
2018,8,7,16,30,513.0,170.0,3.3,20.3,430.0,111.42,90.32
2018,8,7,16,45,489.0,156.5,3.3,19.95,383.0,105.03,85.29
2018,8,7,17,0,465.0,143.0,3.3,19.6,336.0,98.21,79.82
2018,8,7,17,15,427.0,128.5,3.2,19.05,287.5,90.18,73.26
2018,8,7,17,30,389.0,114.0,3.1,18.5,239.0,81.71,66.16
2018,8,7,17,45,343.5,97.5,3.05,18.0,193.0,71.3,57.14
2018,8,7,18,0,298.0,81.0,3.0,17.5,147.0,60.4,47.45
2018,8,7,18,15,236.0,62.5,2.95,17.05,106.5,47.43,35.68
2018,8,7,18,30,174.0,44.0,2.9,16.6,66.0,33.94,23.18
2018,8,7,18,45,112.0,28.0,2.85,16.15,39.5,22.59,8.93
2018,8,7,19,0,50.0,12.0,2.8,15.7,13.0,10.91,0.0
2018,8,7,19,15,25.0,6.0,2.8,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,5,15,19.5,5.5,1.9,13.6,6.0,0.0,0.0
2018,8,8,5,30,39.0,11.0,1.9,14.0,12.0,31.95,0.0
2018,8,8,5,45,33.5,24.0,1.9,14.4,26.0,57.19,29.15
2018,8,8,6,0,28.0,37.0,1.9,14.8,40.0,60.33,44.31
2018,8,8,6,15,27.0,57.0,1.8,15.25,61.5,84.37,65.78
2018,8,8,6,30,26.0,77.0,1.7,15.7,83.0,106.66,85.13
2018,8,8,6,45,42.0,98.5,1.6,16.1,110.5,143.28,116.46
2018,8,8,7,0,58.0,120.0,1.5,16.5,138.0,180.23,147.31
2018,8,8,7,15,59.0,141.0,1.45,16.95,162.5,204.32,166.39
2018,8,8,7,30,60.0,162.0,1.4,17.4,187.0,227.96,184.62
2018,8,8,7,45,114.0,180.5,1.35,17.9,235.5,311.98,251.89
2018,8,8,8,0,168.0,199.0,1.3,18.4,284.0,382.14,305.96
2018,8,8,8,15,135.5,227.0,1.25,18.9,300.0,384.46,304.21
2018,8,8,8,30,103.0,255.0,1.2,19.4,316.0,366.44,287.67
2018,8,8,8,45,117.0,277.0,1.2,19.95,351.5,420.12,326.68
2018,8,8,9,0,131.0,299.0,1.2,20.5,387.0,455.23,350.85
2018,8,8,9,15,199.5,313.0,1.2,20.95,456.0,533.88,408.05
2018,8,8,9,30,268.0,327.0,1.2,21.4,525.0,629.95,474.94
2018,8,8,9,45,378.5,309.0,1.25,21.85,603.5,712.55,532.6
2018,8,8,10,0,489.0,291.0,1.3,22.3,682.0,810.36,598.4
2018,8,8,10,15,573.0,266.5,1.35,22.7,741.5,856.28,628.36
2018,8,8,10,30,657.0,242.0,1.4,23.1,801.0,903.52,659.12
2018,8,8,10,45,687.0,234.0,1.45,23.45,832.0,907.62,660.74
2018,8,8,11,0,717.0,226.0,1.5,23.8,863.0,908.13,660.17
2018,8,8,11,15,725.5,225.5,1.55,24.05,879.5,892.9,649.81
2018,8,8,11,30,734.0,225.0,1.6,24.3,896.0,874.73,637.7
2018,8,8,11,45,743.5,222.0,1.65,24.55,906.5,852.19,622.51
2018,8,8,12,0,753.0,219.0,1.7,24.8,917.0,826.89,605.36
2018,8,8,12,15,750.0,221.0,1.75,24.95,916.0,793.67,582.7
2018,8,8,12,30,747.0,223.0,1.8,25.1,915.0,758.63,558.51
2018,8,8,12,45,739.0,225.5,1.85,25.2,905.5,718.9,530.74
2018,8,8,13,0,731.0,228.0,1.9,25.3,896.0,678.16,501.73
2018,8,8,13,15,729.0,225.0,1.95,25.35,881.5,635.87,471.2
2018,8,8,13,30,727.0,222.0,2.0,25.4,867.0,592.64,439.19
2018,8,8,13,45,725.0,217.0,2.1,25.4,846.5,547.06,404.92
2018,8,8,14,0,723.0,212.0,2.2,25.4,826.0,500.91,369.14
2018,8,8,14,15,715.0,207.5,2.25,25.25,797.5,452.21,330.53
2018,8,8,14,30,707.0,203.0,2.3,25.1,769.0,403.85,291.15
2018,8,8,14,45,698.5,197.0,2.4,24.95,735.0,354.73,250.48
2018,8,8,15,0,690.0,191.0,2.5,24.8,701.0,306.37,209.94
2018,8,8,15,15,674.0,186.0,2.5,24.8,661.0,258.13,170.07
2018,8,8,15,30,658.0,181.0,2.5,24.8,621.0,211.8,133.78
2018,8,8,15,45,641.0,173.5,2.6,24.25,577.5,165.64,102.44
2018,8,8,16,0,624.0,166.0,2.7,23.7,534.0,121.81,81.2
2018,8,8,16,15,600.5,157.5,2.75,23.25,487.0,100.79,80.01
2018,8,8,16,30,577.0,149.0,2.8,22.8,440.0,98.56,78.58
2018,8,8,16,45,546.0,139.0,2.8,22.3,391.0,94.01,75.14
2018,8,8,17,0,515.0,129.0,2.8,21.8,342.0,89.16,71.39
2018,8,8,17,15,473.5,117.5,2.8,21.15,292.5,82.9,66.39
2018,8,8,17,30,432.0,106.0,2.8,20.5,243.0,76.32,60.97
2018,8,8,17,45,379.0,92.0,2.8,19.85,196.0,67.53,53.43
2018,8,8,18,0,326.0,78.0,2.8,19.2,149.0,58.35,45.31
2018,8,8,18,15,259.0,60.5,2.75,18.65,107.5,46.04,34.2
2018,8,8,18,30,192.0,43.0,2.7,18.1,66.0,33.25,22.34
2018,8,8,18,45,122.5,27.5,2.6,17.5,39.5,21.59,7.06
2018,8,8,19,0,53.0,12.0,2.5,16.9,13.0,10.91,0.0
2018,8,8,19,15,26.5,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.5,1.6,13.4,5.0,0.0,0.0
2018,8,9,5,30,40.0,9.0,1.6,13.8,10.0,30.65,0.0
2018,8,9,5,45,94.0,24.5,1.6,14.25,34.0,105.14,53.98
2018,8,9,6,0,148.0,40.0,1.6,14.7,58.0,167.77,132.65
2018,8,9,6,15,205.0,59.5,1.55,15.15,97.0,237.18,194.43
2018,8,9,6,30,262.0,79.0,1.5,15.6,136.0,309.64,256.15
2018,8,9,6,45,292.5,94.0,1.4,16.05,173.5,358.15,296.15
2018,8,9,7,0,323.0,109.0,1.3,16.5,211.0,425.52,348.74
2018,8,9,7,15,369.0,126.0,1.25,17.15,262.5,493.16,399.6
2018,8,9,7,30,415.0,143.0,1.2,17.8,314.0,562.17,449.32
2018,8,9,7,45,442.5,157.0,1.2,18.4,361.0,611.89,483.22
2018,8,9,8,0,470.0,171.0,1.2,19.0,408.0,661.19,515.95
2018,8,9,8,15,515.0,178.5,1.15,19.6,462.0,718.41,553.27
2018,8,9,8,30,560.0,186.0,1.1,20.2,516.0,775.25,588.97
2018,8,9,8,45,584.0,193.0,1.1,20.8,561.0,810.31,609.27
2018,8,9,9,0,608.0,200.0,1.1,21.4,606.0,850.38,632.58
2018,8,9,9,15,632.0,203.0,1.1,22.05,648.0,877.5,646.82
2018,8,9,9,30,656.0,206.0,1.1,22.7,690.0,901.96,659.34
2018,8,9,9,45,683.0,203.5,1.1,23.3,729.0,920.69,668.26
2018,8,9,10,0,710.0,201.0,1.1,23.9,768.0,936.37,675.3
2018,8,9,10,15,720.5,203.5,1.15,24.45,797.0,938.11,674.56
2018,8,9,10,30,731.0,206.0,1.2,25.0,826.0,936.72,672.13
2018,8,9,10,45,739.0,207.5,1.2,25.55,848.5,928.76,664.94
2018,8,9,11,0,747.0,209.0,1.2,26.1,871.0,917.7,656.01
2018,8,9,11,15,752.5,210.0,1.3,26.45,886.5,900.8,645.5
2018,8,9,11,30,758.0,211.0,1.4,26.8,902.0,880.99,633.13
2018,8,9,11,45,762.0,211.0,1.45,27.2,910.5,856.14,616.75
2018,8,9,12,0,766.0,211.0,1.5,27.6,919.0,828.69,598.14
2018,8,9,12,15,764.5,212.0,1.6,27.7,918.5,795.42,576.53
2018,8,9,12,30,763.0,213.0,1.7,27.8,918.0,760.22,553.17
2018,8,9,12,45,757.5,215.0,1.85,27.95,910.0,721.33,526.97
2018,8,9,13,0,752.0,217.0,2.0,28.1,902.0,681.19,499.16
2018,8,9,13,15,748.5,214.5,2.05,28.1,887.0,637.58,467.98
2018,8,9,13,30,745.0,212.0,2.1,28.1,872.0,593.1,435.37
2018,8,9,13,45,740.5,208.5,2.2,28.05,850.5,546.62,400.71
2018,8,9,14,0,736.0,205.0,2.3,28.0,829.0,499.73,364.66
2018,8,9,14,15,727.5,201.0,2.35,27.9,800.0,450.56,325.85
2018,8,9,14,30,719.0,197.0,2.4,27.8,771.0,401.75,286.31
2018,8,9,14,45,708.5,192.0,2.5,27.65,736.5,352.12,245.55
2018,8,9,15,0,698.0,187.0,2.6,27.5,702.0,303.43,205.12
2018,8,9,15,15,682.0,182.0,2.6,27.5,661.5,254.77,165.32
2018,8,9,15,30,666.0,177.0,2.6,27.5,621.0,207.99,129.17
2018,8,9,15,45,648.0,170.0,2.6,27.1,577.0,161.66,98.34
2018,8,9,16,0,630.0,163.0,2.6,26.7,533.0,117.77,78.04
2018,8,9,16,15,606.0,154.0,2.6,26.3,485.0,98.56,77.18
2018,8,9,16,30,582.0,145.0,2.6,25.9,437.0,95.94,75.41
2018,8,9,16,45,552.0,135.0,2.6,25.45,388.0,91.54,72.12
2018,8,9,17,0,522.0,125.0,2.6,25.0,339.0,86.61,68.32
2018,8,9,17,15,481.5,114.0,2.5,24.25,290.0,80.63,63.62
2018,8,9,17,30,441.0,103.0,2.4,23.5,241.0,74.33,58.51
2018,8,9,17,45,389.5,89.0,2.35,22.75,194.5,65.47,51.01
2018,8,9,18,0,338.0,75.0,2.3,22.0,148.0,56.22,42.92
2018,8,9,18,15,267.5,58.5,2.3,21.35,106.5,44.6,32.53
2018,8,9,18,30,197.0,42.0,2.3,20.7,65.0,32.54,21.35
2018,8,9,18,45,125.5,26.5,2.3,20.0,38.5,20.84,5.03
2018,8,9,19,0,54.0,11.0,2.3,19.3,12.0,10.01,0.0
2018,8,9,19,15,27.0,5.5,2.35,18.95,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
