Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,5,15,49.5,7.0,1.95,14.45,8.0,0.0,0.0
2018,8,10,5,30,99.0,14.0,2.0,14.9,16.0,68.22,0.0
2018,8,10,5,45,202.5,26.5,2.05,15.35,45.5,186.31,89.35
2018,8,10,6,0,306.0,39.0,2.1,15.8,75.0,284.17,224.75
2018,8,10,6,15,337.5,51.5,2.05,16.25,109.0,331.51,270.77
2018,8,10,6,30,369.0,64.0,2.0,16.7,143.0,381.54,314.45
2018,8,10,6,45,333.0,86.0,1.9,17.15,172.0,394.64,325.1
2018,8,10,7,0,297.0,108.0,1.8,17.6,201.0,385.86,317.42
2018,8,10,7,15,331.0,123.0,1.8,18.25,244.0,457.29,372.4
2018,8,10,7,30,365.0,138.0,1.8,18.9,287.0,512.33,412.81
2018,8,10,7,45,385.5,154.5,1.8,19.5,330.5,557.59,444.47
2018,8,10,8,0,406.0,171.0,1.8,20.1,374.0,602.17,474.77
2018,8,10,8,15,433.5,183.5,1.8,20.75,420.5,647.63,505.08
2018,8,10,8,30,461.0,196.0,1.8,21.4,467.0,692.22,534.01
2018,8,10,8,45,486.5,204.5,1.8,22.1,510.5,729.04,556.84
2018,8,10,9,0,512.0,213.0,1.8,22.8,554.0,764.36,578.26
2018,8,10,9,15,578.0,203.0,1.8,23.3,610.5,823.85,617.16
2018,8,10,9,30,644.0,193.0,1.8,23.8,667.0,875.48,648.91
2018,8,10,9,45,681.0,187.5,1.85,24.3,710.5,900.64,662.99
2018,8,10,10,0,718.0,182.0,1.9,24.8,754.0,922.76,675.3
2018,8,10,10,15,752.0,173.0,1.95,25.15,791.5,928.31,677.28
2018,8,10,10,30,786.0,164.0,2.0,25.5,829.0,938.15,682.33
2018,8,10,10,45,804.0,159.0,2.05,25.85,855.0,933.23,677.88
2018,8,10,11,0,822.0,154.0,2.1,26.2,881.0,924.89,671.48
2018,8,10,11,15,826.0,154.5,2.2,26.35,895.5,905.99,659.34
2018,8,10,11,30,830.0,155.0,2.3,26.5,910.0,884.12,645.33
2018,8,10,11,45,833.5,155.0,2.4,26.7,918.5,858.49,628.67
2018,8,10,12,0,837.0,155.0,2.5,26.9,927.0,830.14,610.14
2018,8,10,12,15,834.5,156.5,2.6,26.95,926.5,795.94,587.89
2018,8,10,12,30,832.0,158.0,2.7,27.0,926.0,759.68,563.26
2018,8,10,12,45,825.5,160.5,2.85,27.05,917.0,719.64,535.16
2018,8,10,13,0,819.0,163.0,3.0,27.1,908.0,678.25,505.41
2018,8,10,13,15,816.5,161.0,3.1,27.0,893.0,634.43,473.34
2018,8,10,13,30,814.0,159.0,3.2,26.9,878.0,589.43,439.52
2018,8,10,13,45,811.0,155.0,3.3,26.85,856.0,541.58,402.57
2018,8,10,14,0,808.0,151.0,3.4,26.8,834.0,492.99,363.97
2018,8,10,14,15,801.0,148.0,3.45,26.6,805.5,442.95,323.3
2018,8,10,14,30,794.0,145.0,3.5,26.4,777.0,392.9,281.57
2018,8,10,14,45,787.0,141.0,3.6,26.25,743.5,342.28,238.57
2018,8,10,15,0,780.0,137.0,3.7,26.1,710.0,292.05,195.55
2018,8,10,15,15,765.0,134.0,3.7,26.1,669.5,241.57,153.27
2018,8,10,15,30,750.0,131.0,3.7,26.1,629.0,192.72,114.95
2018,8,10,15,45,735.5,125.0,3.75,25.6,585.0,135.81,76.08
2018,8,10,16,0,721.0,119.0,3.8,25.1,541.0,88.09,54.87
2018,8,10,16,15,700.5,113.5,3.8,24.7,494.0,71.31,54.9
2018,8,10,16,30,680.0,108.0,3.8,24.3,447.0,70.09,54.16
2018,8,10,16,45,651.0,101.5,3.8,23.9,397.5,67.92,52.6
2018,8,10,17,0,622.0,95.0,3.8,23.5,348.0,65.57,50.85
2018,8,10,17,15,579.5,88.0,3.7,22.95,298.0,62.58,48.52
2018,8,10,17,30,537.0,81.0,3.6,22.4,248.0,59.43,45.97
2018,8,10,17,45,479.5,72.5,3.5,21.8,200.5,54.79,42.0
2018,8,10,18,0,422.0,64.0,3.4,21.2,153.0,49.99,37.67
2018,8,10,18,15,339.5,52.0,3.25,20.65,111.0,39.88,28.54
2018,8,10,18,30,257.0,40.0,3.1,20.1,69.0,31.15,20.11
2018,8,10,18,45,164.0,26.5,3.0,19.55,41.5,20.93,3.15
2018,8,10,19,0,71.0,13.0,2.9,19.0,14.0,11.82,0.0
2018,8,10,19,15,35.5,6.5,2.85,18.75,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.6,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.7,16.1,14.0,48.17,0.0
2018,8,11,5,45,152.0,27.5,2.8,16.4,41.5,156.49,64.11
2018,8,11,6,0,239.0,42.0,2.9,16.7,69.0,245.89,193.11
2018,8,11,6,15,318.0,54.5,2.9,17.15,110.5,322.64,263.27
2018,8,11,6,30,397.0,67.0,2.9,17.6,152.0,406.22,334.6
2018,8,11,6,45,453.0,78.0,2.85,18.0,199.5,475.53,391.63
2018,8,11,7,0,509.0,89.0,2.8,18.4,247.0,553.93,452.57
2018,8,11,7,15,550.5,97.5,2.85,19.0,297.0,614.75,497.33
2018,8,11,7,30,592.0,106.0,2.9,19.6,347.0,675.99,540.81
2018,8,11,7,45,622.0,113.5,2.9,20.2,396.5,725.85,574.28
2018,8,11,8,0,652.0,121.0,2.9,20.8,446.0,774.77,606.17
2018,8,11,8,15,676.0,126.0,2.95,21.35,493.5,813.83,630.69
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,851.08,653.59
2018,8,11,8,45,716.0,137.0,3.05,22.4,585.0,879.76,670.37
2018,8,11,9,0,732.0,143.0,3.1,22.9,629.0,905.9,685.35
2018,8,11,9,15,744.0,148.0,3.1,23.3,668.5,924.23,694.88
2018,8,11,9,30,756.0,153.0,3.1,23.7,708.0,939.63,702.53
2018,8,11,9,45,761.0,159.5,3.1,24.1,741.5,940.18,700.31
2018,8,11,10,0,766.0,166.0,3.1,24.5,775.0,944.21,700.7
2018,8,11,10,15,774.5,168.5,3.15,24.7,803.5,944.31,699.48
2018,8,11,10,30,783.0,171.0,3.2,24.9,832.0,941.18,696.29
2018,8,11,10,45,788.5,173.0,3.25,25.15,854.0,931.49,688.74
2018,8,11,11,0,794.0,175.0,3.3,25.4,876.0,918.66,679.27
2018,8,11,11,15,797.5,176.0,3.35,25.45,890.0,899.99,666.54
2018,8,11,11,30,801.0,177.0,3.4,25.5,904.0,878.42,651.94
2018,8,11,11,45,802.5,178.0,3.45,25.55,911.5,852.38,634.35
2018,8,11,12,0,804.0,179.0,3.5,25.6,919.0,823.8,615.02
2018,8,11,12,15,805.5,178.0,3.55,25.6,919.5,791.07,592.56
2018,8,11,12,30,807.0,177.0,3.6,25.6,920.0,756.18,567.63
2018,8,11,12,45,808.0,174.5,3.65,25.6,913.0,717.67,539.74
2018,8,11,13,0,809.0,172.0,3.7,25.6,906.0,677.41,510.04
2018,8,11,13,15,804.5,171.0,3.75,25.5,890.5,633.44,477.13
2018,8,11,13,30,800.0,170.0,3.8,25.4,875.0,588.49,442.69
2018,8,11,13,45,792.5,168.0,3.85,25.3,851.5,540.41,405.06
2018,8,11,14,0,785.0,166.0,3.9,25.2,828.0,492.03,366.2
2018,8,11,14,15,775.5,164.0,3.9,25.05,798.5,442.72,325.65
2018,8,11,14,30,766.0,162.0,3.9,24.9,769.0,393.71,284.4
2018,8,11,14,45,753.5,159.5,3.9,24.7,734.0,337.78,237.38
2018,8,11,15,0,741.0,157.0,3.9,24.5,699.0,288.18,194.96
2018,8,11,15,15,725.5,153.0,3.9,24.5,659.0,238.16,153.07
2018,8,11,15,30,710.0,149.0,3.9,24.5,619.0,189.87,115.25
2018,8,11,15,45,689.5,144.5,3.85,24.0,574.0,142.76,84.34
2018,8,11,16,0,669.0,140.0,3.8,23.5,529.0,98.28,65.69
2018,8,11,16,15,643.0,133.5,3.75,23.1,481.0,84.69,66.61
2018,8,11,16,30,617.0,127.0,3.7,22.7,433.0,83.32,65.79
2018,8,11,16,45,584.0,120.0,3.65,22.35,384.0,81.35,64.43
2018,8,11,17,0,551.0,113.0,3.6,22.0,335.0,79.23,62.91
2018,8,11,17,15,507.5,103.5,3.55,21.5,285.5,73.67,58.4
2018,8,11,17,30,464.0,94.0,3.5,21.0,236.0,68.21,53.84
2018,8,11,17,45,405.5,82.5,3.45,20.5,189.5,60.95,47.56
2018,8,11,18,0,347.0,71.0,3.4,20.0,143.0,53.42,40.8
2018,8,11,18,15,270.5,56.0,3.35,19.5,102.5,42.83,31.16
2018,8,11,18,30,194.0,41.0,3.3,19.0,62.0,31.87,20.63
2018,8,11,18,45,115.0,24.5,3.3,18.5,35.5,19.31,0.1
2018,8,11,19,0,36.0,8.0,3.3,18.0,9.0,7.28,0.0
2018,8,11,19,15,18.0,4.0,3.3,17.7,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,12,5,15,12.5,4.0,1.9,14.95,4.0,0.0,0.0
2018,8,12,5,30,25.0,8.0,1.9,15.3,8.0,21.23,0.0
2018,8,12,5,45,82.0,24.0,1.9,15.6,32.0,96.42,30.2
2018,8,12,6,0,139.0,40.0,1.9,15.9,56.0,163.86,127.26
2018,8,12,6,15,199.5,59.0,1.8,16.3,94.5,233.6,190.17
2018,8,12,6,30,260.0,78.0,1.7,16.7,133.0,307.08,252.94
2018,8,12,6,45,310.5,95.0,1.6,17.1,178.0,389.02,319.61
2018,8,12,7,0,361.0,112.0,1.5,17.5,223.0,459.18,374.55
2018,8,12,7,15,402.5,125.0,1.45,18.1,270.5,518.96,419.14
2018,8,12,7,30,444.0,138.0,1.4,18.7,318.0,579.93,462.8
2018,8,12,7,45,454.0,152.5,1.35,19.25,358.0,615.39,485.69
2018,8,12,8,0,464.0,167.0,1.3,19.8,398.0,649.52,507.07
2018,8,12,8,15,446.0,187.5,1.35,20.35,428.0,663.09,513.46
2018,8,12,8,30,428.0,208.0,1.4,20.9,458.0,673.78,517.93
2018,8,12,8,45,484.5,209.0,1.4,21.4,513.0,731.18,556.55
2018,8,12,9,0,541.0,210.0,1.4,21.9,568.0,787.85,593.24
2018,8,12,9,15,608.0,198.0,1.5,22.4,624.0,846.29,631.57
2018,8,12,9,30,675.0,186.0,1.6,22.9,680.0,896.44,662.74
2018,8,12,9,45,712.0,176.5,1.7,23.35,720.5,916.94,674.37
2018,8,12,10,0,749.0,167.0,1.8,23.8,761.0,934.26,684.28
2018,8,12,10,15,759.0,169.0,1.9,24.1,790.0,928.72,679.8
2018,8,12,10,30,769.0,171.0,2.0,24.4,819.0,926.64,677.9
2018,8,12,10,45,776.5,172.5,2.1,24.7,841.5,918.48,672.08
2018,8,12,11,0,784.0,174.0,2.2,25.0,864.0,907.17,664.31
2018,8,12,11,15,789.0,174.5,2.35,25.1,879.0,889.55,653.39
2018,8,12,11,30,794.0,175.0,2.5,25.2,894.0,868.99,640.5
2018,8,12,11,45,798.0,174.0,2.6,25.35,902.0,843.38,623.65
2018,8,12,12,0,802.0,173.0,2.7,25.5,910.0,815.15,604.98
2018,8,12,12,15,714.5,216.5,2.8,25.5,873.0,756.24,563.39
2018,8,12,12,30,627.0,260.0,2.9,25.5,836.0,696.35,520.11
2018,8,12,12,45,580.5,279.5,3.0,25.45,809.0,648.03,485.28
2018,8,12,13,0,534.0,299.0,3.1,25.4,782.0,603.96,452.82
2018,8,12,13,15,539.5,292.0,3.2,25.25,773.0,570.64,428.47
2018,8,12,13,30,545.0,285.0,3.3,25.1,764.0,536.18,402.58
2018,8,12,13,45,593.0,255.5,3.4,24.9,764.5,502.57,376.85
2018,8,12,14,0,641.0,226.0,3.5,24.7,765.0,466.41,347.91
2018,8,12,14,15,716.5,184.5,3.55,24.5,767.0,427.49,315.11
2018,8,12,14,30,792.0,143.0,3.6,24.3,769.0,386.05,278.4
2018,8,12,14,45,785.0,138.5,3.65,24.05,735.0,335.06,234.69
2018,8,12,15,0,778.0,134.0,3.7,23.8,701.0,284.48,191.07
2018,8,12,15,15,763.5,130.5,3.7,23.8,660.5,233.8,148.39
2018,8,12,15,30,749.0,127.0,3.7,23.8,620.0,184.7,109.95
2018,8,12,15,45,734.5,121.5,3.75,23.15,576.5,128.35,72.16
2018,8,12,16,0,720.0,116.0,3.8,22.5,533.0,81.01,53.13
2018,8,12,16,15,699.5,110.5,3.8,22.05,486.0,69.68,54.15
2018,8,12,16,30,679.0,105.0,3.8,21.6,439.0,68.36,53.32
2018,8,12,16,45,651.0,98.5,3.8,21.2,390.0,66.11,51.67
2018,8,12,17,0,623.0,92.0,3.8,20.8,341.0,63.68,49.81
2018,8,12,17,15,581.0,85.0,3.75,20.3,291.5,60.6,47.36
2018,8,12,17,30,539.0,78.0,3.7,19.8,242.0,57.36,44.67
2018,8,12,17,45,480.5,70.0,3.65,19.25,195.0,53.05,40.91
2018,8,12,18,0,422.0,62.0,3.6,18.7,148.0,48.61,36.82
2018,8,12,18,15,335.5,50.0,3.55,18.25,106.0,38.45,27.51
2018,8,12,18,30,249.0,38.0,3.5,17.8,64.0,29.66,18.73
2018,8,12,18,45,148.5,23.5,3.4,17.35,37.0,18.59,0.0
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,8.19,0.0
2018,8,12,19,15,24.0,4.5,3.25,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.6,14.15,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.7,14.5,10.0,30.46,0.0
2018,8,13,5,45,89.0,20.5,2.75,14.8,28.5,92.93,20.32
2018,8,13,6,0,138.0,32.0,2.8,15.1,47.0,163.72,127.05
2018,8,13,6,15,144.0,45.0,2.85,15.5,68.0,171.32,139.63
2018,8,13,6,30,150.0,58.0,2.9,15.9,89.0,195.36,161.87
2018,8,13,6,45,75.0,72.0,2.9,16.3,87.5,144.9,118.91
2018,8,13,7,0,0.0,86.0,2.9,16.7,86.0,80.96,62.92
2018,8,13,7,15,0.0,97.5,2.85,17.1,97.5,91.11,71.32
2018,8,13,7,30,0.0,109.0,2.8,17.5,109.0,101.39,79.57
2018,8,13,7,45,0.0,120.5,2.8,17.9,120.5,111.74,87.74
2018,8,13,8,0,0.0,132.0,2.8,18.3,132.0,122.14,95.82
2018,8,13,8,15,1.5,151.5,2.8,18.65,152.5,142.19,111.73
2018,8,13,8,30,3.0,171.0,2.8,19.0,173.0,162.15,127.35
2018,8,13,8,45,5.5,187.0,2.8,19.35,190.5,179.4,140.66
2018,8,13,9,0,8.0,203.0,2.8,19.7,208.0,196.6,153.79
2018,8,13,9,15,12.5,226.0,2.8,20.0,234.5,222.69,173.89
2018,8,13,9,30,17.0,249.0,2.8,20.3,261.0,248.56,193.56
2018,8,13,9,45,28.5,282.5,2.85,20.6,304.5,307.01,238.31
2018,8,13,10,0,40.0,316.0,2.9,20.9,348.0,350.09,270.53
2018,8,13,10,15,98.0,348.5,2.9,21.1,430.0,435.67,335.85
2018,8,13,10,30,156.0,381.0,2.9,21.3,512.0,533.22,407.82
2018,8,13,10,45,278.5,357.5,2.95,21.5,599.0,628.26,478.71
2018,8,13,11,0,401.0,334.0,3.0,21.7,686.0,715.99,542.47
2018,8,13,11,15,347.5,351.0,3.05,21.75,660.0,658.15,499.29
2018,8,13,11,30,294.0,368.0,3.1,21.8,634.0,612.32,465.06
2018,8,13,11,45,355.5,357.0,3.15,21.85,681.0,637.6,484.41
2018,8,13,12,0,417.0,346.0,3.2,21.9,728.0,663.68,503.49
2018,8,13,12,15,422.5,343.5,3.3,21.9,730.5,642.63,488.17
2018,8,13,12,30,428.0,341.0,3.4,21.9,733.0,620.15,471.88
2018,8,13,12,45,395.0,355.0,3.45,21.85,714.5,583.42,444.26
2018,8,13,13,0,362.0,369.0,3.5,21.8,696.0,549.52,418.54
2018,8,13,13,15,411.5,346.5,3.55,21.75,712.0,535.47,408.24
2018,8,13,13,30,461.0,324.0,3.6,21.7,728.0,518.45,394.96
2018,8,13,13,45,578.0,263.5,3.7,21.6,756.5,499.56,379.92
2018,8,13,14,0,695.0,203.0,3.8,21.5,785.0,471.43,356.1
2018,8,13,14,15,747.5,172.5,3.8,21.3,778.5,428.8,319.75
2018,8,13,14,30,800.0,142.0,3.8,21.1,772.0,385.68,281.32
2018,8,13,14,45,791.5,137.5,3.85,20.95,737.0,333.78,236.19
2018,8,13,15,0,783.0,133.0,3.9,20.8,702.0,282.43,191.36
2018,8,13,15,15,768.0,130.0,3.9,20.8,661.5,231.74,148.24
2018,8,13,15,30,753.0,127.0,3.9,20.8,621.0,182.67,109.66
2018,8,13,15,45,735.5,123.0,3.95,20.25,576.5,126.81,72.44
2018,8,13,16,0,718.0,119.0,4.0,19.7,532.0,80.31,54.98
2018,8,13,16,15,694.0,113.5,3.95,19.35,484.0,71.83,56.63
2018,8,13,16,30,670.0,108.0,3.9,19.0,436.0,70.57,55.82
2018,8,13,16,45,637.0,101.5,3.9,18.65,385.5,68.37,54.19
2018,8,13,17,0,604.0,95.0,3.9,18.3,335.0,66.01,52.37
2018,8,13,17,15,559.0,88.5,3.85,17.9,285.5,63.42,50.31
2018,8,13,17,30,514.0,82.0,3.8,17.5,236.0,60.73,48.06
2018,8,13,17,45,451.5,72.5,3.8,17.1,188.5,55.28,43.23
2018,8,13,18,0,389.0,63.0,3.8,16.7,141.0,47.69,36.29
2018,8,13,18,15,303.5,50.5,3.7,16.4,100.5,38.81,27.99
2018,8,13,18,30,218.0,38.0,3.6,16.1,60.0,29.66,18.63
2018,8,13,18,45,128.0,23.0,3.55,15.75,34.0,18.2,0.0
2018,8,13,19,0,38.0,8.0,3.5,15.4,8.0,7.28,0.0
2018,8,13,19,15,19.0,4.0,3.45,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.0,14.7,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.1,15.0,6.0,14.35,0.0
2018,8,14,5,45,58.5,22.5,3.2,15.25,28.0,78.83,7.12
2018,8,14,6,0,101.0,39.0,3.3,15.5,50.0,138.82,106.04
2018,8,14,6,15,111.5,55.5,3.35,15.85,73.5,167.78,135.6
2018,8,14,6,30,122.0,72.0,3.4,16.2,97.0,183.77,151.34
2018,8,14,6,45,61.0,83.5,3.45,16.5,96.0,138.04,112.67
2018,8,14,7,0,0.0,95.0,3.5,16.8,95.0,91.72,71.95
2018,8,14,7,15,0.0,96.5,3.45,17.15,96.5,90.13,70.49
2018,8,14,7,30,0.0,98.0,3.4,17.5,98.0,89.76,69.92
2018,8,14,7,45,0.0,93.0,3.4,17.8,93.0,83.55,64.46
2018,8,14,8,0,0.0,88.0,3.4,18.1,88.0,78.14,59.69
2018,8,14,8,15,2.5,125.5,3.4,18.4,127.0,116.73,91.26
2018,8,14,8,30,5.0,163.0,3.4,18.7,166.0,155.91,122.72
2018,8,14,8,45,8.5,186.5,3.4,19.0,192.0,181.82,143.1
2018,8,14,9,0,12.0,210.0,3.4,19.3,218.0,207.62,163.14
2018,8,14,9,15,22.0,239.5,3.4,19.55,255.0,245.63,192.86
2018,8,14,9,30,32.0,269.0,3.4,19.8,292.0,299.24,234.16
2018,8,14,9,45,78.5,312.0,3.35,20.05,373.0,387.31,302.33
2018,8,14,10,0,125.0,355.0,3.3,20.3,454.0,490.15,379.29
2018,8,14,10,15,164.5,375.5,3.35,20.5,510.5,543.1,418.05
2018,8,14,10,30,204.0,396.0,3.4,20.7,567.0,593.87,454.84
2018,8,14,10,45,161.5,406.5,3.4,20.85,544.0,555.62,424.56
2018,8,14,11,0,119.0,417.0,3.4,21.0,521.0,517.91,395.1
2018,8,14,11,15,258.5,374.0,3.45,21.1,605.5,600.78,459.42
2018,8,14,11,30,398.0,331.0,3.5,21.2,690.0,674.77,515.19
2018,8,14,11,45,594.0,256.0,3.55,21.3,797.0,750.29,572.46
2018,8,14,12,0,790.0,181.0,3.6,21.4,904.0,809.38,616.46
2018,8,14,12,15,793.5,179.0,3.65,21.4,905.0,777.54,593.19
2018,8,14,12,30,797.0,177.0,3.7,21.4,906.0,743.46,568.3
2018,8,14,12,45,802.5,171.5,3.75,21.45,900.0,705.67,540.28
2018,8,14,13,0,808.0,166.0,3.8,21.5,894.0,665.84,510.18
2018,8,14,13,15,806.0,163.5,3.85,21.45,879.0,622.07,476.6
2018,8,14,13,30,804.0,161.0,3.9,21.4,864.0,577.11,441.3
2018,8,14,13,45,802.5,157.5,3.95,21.35,843.5,530.59,403.87
2018,8,14,14,0,801.0,154.0,4.0,21.3,823.0,483.17,364.72
2018,8,14,14,15,794.5,150.5,4.0,21.15,794.5,433.04,322.55
2018,8,14,14,30,788.0,147.0,4.0,21.0,766.0,382.88,279.37
2018,8,14,14,45,780.0,142.5,4.05,20.85,731.5,331.68,234.78
2018,8,14,15,0,772.0,138.0,4.1,20.7,697.0,281.0,190.5
2018,8,14,15,15,757.0,135.0,4.1,20.7,656.5,230.87,147.98
2018,8,14,15,30,742.0,132.0,4.1,20.7,616.0,174.88,104.13
2018,8,14,15,45,725.5,126.5,4.05,20.25,571.5,125.75,72.71
2018,8,14,16,0,709.0,121.0,4.0,19.8,527.0,78.8,62.28
2018,8,14,16,15,686.5,115.0,4.0,19.5,479.5,72.98,57.6
2018,8,14,16,30,664.0,109.0,4.0,19.2,432.0,71.43,56.53
2018,8,14,16,45,633.0,102.5,3.95,18.9,382.5,69.28,54.93
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,66.96,53.15
2018,8,14,17,15,558.0,89.0,3.9,18.2,283.5,64.02,50.78
2018,8,14,17,30,514.0,82.0,3.9,17.8,234.0,60.95,48.19
2018,8,14,17,45,453.5,71.5,3.85,17.4,186.5,54.64,42.59
2018,8,14,18,0,393.0,61.0,3.8,17.0,139.0,46.27,34.97
2018,8,14,18,15,306.5,48.5,3.7,16.65,98.5,37.34,26.62
2018,8,14,18,30,220.0,36.0,3.6,16.3,58.0,28.14,17.07
2018,8,14,18,45,129.5,22.0,3.45,16.0,33.0,17.44,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,7.28,0.0
2018,8,14,19,15,19.5,4.0,3.3,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.6,15.05,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.7,15.4,3.0,2.73,0.0
2018,8,15,5,45,0.0,13.0,2.8,15.7,13.0,11.44,0.0
2018,8,15,6,0,0.0,23.0,2.9,16.0,23.0,20.27,10.35
2018,8,15,6,15,0.0,39.5,2.95,16.35,39.5,36.31,24.56
2018,8,15,6,30,0.0,56.0,3.0,16.7,56.0,52.9,38.93
2018,8,15,6,45,2.0,75.5,3.05,17.05,76.0,74.19,57.17
2018,8,15,7,0,4.0,95.0,3.1,17.4,96.0,95.13,74.84
2018,8,15,7,15,8.5,114.0,3.05,17.75,117.0,117.35,93.33
2018,8,15,7,30,13.0,133.0,3.0,18.1,138.0,139.59,111.5
2018,8,15,7,45,33.0,158.0,2.95,18.45,173.5,195.96,157.75
2018,8,15,8,0,53.0,183.0,2.9,18.8,209.0,240.89,193.74
2018,8,15,8,15,85.0,215.0,2.85,19.15,261.5,305.7,245.08
2018,8,15,8,30,117.0,247.0,2.8,19.5,314.0,388.46,308.72
2018,8,15,8,45,143.5,269.5,2.75,19.85,359.0,436.79,344.51
2018,8,15,9,0,170.0,292.0,2.7,20.2,404.0,484.67,379.37
2018,8,15,9,15,283.0,276.5,2.7,20.45,476.5,590.43,459.26
2018,8,15,9,30,396.0,261.0,2.7,20.7,549.0,696.61,536.41
2018,8,15,9,45,613.0,191.0,2.75,21.0,661.5,833.3,635.36
2018,8,15,10,0,830.0,121.0,2.8,21.3,774.0,942.86,707.5
2018,8,15,10,15,839.5,121.5,2.85,21.45,803.0,941.99,704.83
2018,8,15,10,30,849.0,122.0,2.9,21.6,832.0,937.88,701.13
2018,8,15,10,45,857.5,121.5,2.95,21.8,855.0,928.55,693.95
2018,8,15,11,0,866.0,121.0,3.0,22.0,878.0,915.98,684.75
2018,8,15,11,15,871.0,120.5,3.1,22.05,893.0,897.08,672.12
2018,8,15,11,30,876.0,120.0,3.2,22.1,908.0,875.15,657.47
2018,8,15,11,45,880.0,119.0,3.3,22.2,916.5,848.98,639.78
2018,8,15,12,0,884.0,118.0,3.4,22.3,925.0,820.02,620.11
2018,8,15,12,15,883.5,118.0,3.45,22.3,924.0,785.84,596.71
2018,8,15,12,30,883.0,118.0,3.5,22.3,923.0,749.41,571.6
2018,8,15,12,45,879.5,118.5,3.55,22.3,914.5,709.25,541.95
2018,8,15,13,0,876.0,119.0,3.6,22.3,906.0,667.38,510.27
2018,8,15,13,15,873.5,117.5,3.65,22.25,890.5,622.97,476.13
2018,8,15,13,30,871.0,116.0,3.7,22.2,875.0,577.17,440.04
2018,8,15,13,45,867.0,114.0,3.7,22.1,853.0,529.02,401.18
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,479.97,360.54
2018,8,15,14,15,856.5,110.5,3.75,21.9,802.5,429.61,317.87
2018,8,15,14,30,850.0,109.0,3.8,21.8,774.0,378.97,273.94
2018,8,15,14,45,842.0,106.0,3.8,21.65,739.0,326.73,228.12
2018,8,15,15,0,834.0,103.0,3.8,21.5,704.0,274.8,182.52
2018,8,15,15,15,820.5,101.0,3.8,21.5,663.5,214.65,131.94
2018,8,15,15,30,807.0,99.0,3.8,21.5,623.0,163.7,92.35
2018,8,15,15,45,791.0,96.0,3.75,21.1,578.5,113.46,61.25
2018,8,15,16,0,775.0,93.0,3.7,20.7,534.0,65.26,50.51
2018,8,15,16,15,753.5,89.0,3.7,20.4,486.0,62.59,48.49
2018,8,15,16,30,732.0,85.0,3.7,20.1,438.0,61.42,47.72
2018,8,15,16,45,702.5,80.5,3.65,19.85,388.0,59.72,46.46
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,52.71,40.55
2018,8,15,17,15,630.5,71.0,3.55,19.2,288.0,50.62,38.87
2018,8,15,17,30,588.0,66.0,3.5,18.8,238.0,48.46,37.06
2018,8,15,17,45,527.0,59.0,3.45,18.4,190.0,44.53,33.55
2018,8,15,18,0,466.0,52.0,3.4,18.0,142.0,40.49,29.76
2018,8,15,18,15,372.5,42.5,3.3,17.65,100.5,34.03,23.6
2018,8,15,18,30,279.0,33.0,3.2,17.3,59.0,27.38,16.01
2018,8,15,18,45,166.5,20.5,3.1,16.95,33.5,16.3,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,7.28,0.0
2018,8,15,19,15,27.0,4.0,3.0,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.0,14.15,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.6,9.0,39.74,0.0
2018,8,16,5,45,169.5,22.0,2.25,15.1,36.5,152.91,0.0
2018,8,16,6,0,282.0,35.0,2.4,15.6,64.0,262.11,200.77
2018,8,16,6,15,323.0,47.0,2.4,16.0,98.0,314.18,255.78
2018,8,16,6,30,364.0,59.0,2.4,16.4,132.0,369.34,304.88
2018,8,16,6,45,298.5,83.5,2.45,16.8,155.0,363.74,301.02
2018,8,16,7,0,233.0,108.0,2.5,17.2,178.0,334.52,276.85
2018,8,16,7,15,329.0,115.0,2.5,17.6,234.0,443.83,365.2
2018,8,16,7,30,425.0,122.0,2.5,18.0,290.0,541.67,441.07
2018,8,16,7,45,518.0,120.0,2.5,18.35,353.0,629.27,505.98
2018,8,16,8,0,611.0,118.0,2.5,18.7,416.0,729.95,577.43
2018,8,16,8,15,695.5,107.0,2.45,19.1,480.0,804.17,626.86
2018,8,16,8,30,780.0,96.0,2.4,19.5,544.0,874.07,671.91
2018,8,16,8,45,798.5,98.5,2.4,19.9,589.5,902.22,687.64
2018,8,16,9,0,817.0,101.0,2.4,20.3,635.0,927.72,701.84
2018,8,16,9,15,829.5,103.0,2.35,20.7,675.0,943.94,709.25
2018,8,16,9,30,842.0,105.0,2.3,21.1,715.0,947.28,708.18
2018,8,16,9,45,850.5,108.0,2.25,21.45,750.0,954.64,710.18
2018,8,16,10,0,859.0,111.0,2.2,21.8,785.0,958.71,710.08
2018,8,16,10,15,867.0,112.0,2.2,22.15,814.0,956.81,706.74
2018,8,16,10,30,875.0,113.0,2.2,22.5,843.0,951.59,701.44
2018,8,16,10,45,881.5,113.0,2.2,22.8,865.5,940.6,692.68
2018,8,16,11,0,888.0,113.0,2.2,23.1,888.0,926.35,681.97
2018,8,16,11,15,891.5,113.5,2.3,23.3,903.0,906.68,669.03
2018,8,16,11,30,895.0,114.0,2.4,23.5,918.0,883.94,654.08
2018,8,16,11,45,897.0,114.5,2.45,23.75,925.5,856.99,635.75
2018,8,16,12,0,899.0,115.0,2.5,24.0,933.0,827.26,615.55
2018,8,16,12,15,898.5,115.0,2.6,24.05,932.5,792.53,592.69
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,755.51,568.03
2018,8,16,12,45,895.5,115.5,2.8,24.2,924.0,715.41,539.14
2018,8,16,13,0,893.0,116.0,2.9,24.3,916.0,673.47,508.06
2018,8,16,13,15,889.5,115.0,2.95,24.2,900.0,628.07,473.88
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,581.32,437.76
2018,8,16,13,45,881.0,113.0,3.1,24.0,861.5,532.66,399.29
2018,8,16,14,0,876.0,112.0,3.2,23.9,839.0,483.16,358.97
2018,8,16,14,15,869.0,109.5,3.2,23.7,809.0,431.1,315.52
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,378.84,270.82
2018,8,16,14,45,853.0,104.5,3.25,23.3,743.5,325.99,225.03
2018,8,16,15,0,844.0,102.0,3.3,23.1,708.0,273.54,179.52
2018,8,16,15,15,830.5,100.0,3.3,23.1,667.0,221.24,135.59
2018,8,16,15,30,817.0,98.0,3.3,23.1,626.0,161.26,89.57
2018,8,16,15,45,800.5,95.0,3.3,22.55,581.0,110.43,59.11
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,63.22,48.52
2018,8,16,16,15,762.5,88.0,3.3,21.65,487.5,62.11,47.84
2018,8,16,16,30,741.0,84.0,3.3,21.3,439.0,60.9,47.04
2018,8,16,16,45,711.5,79.5,3.3,20.95,388.5,59.16,45.77
2018,8,16,17,0,682.0,75.0,3.3,20.6,338.0,52.19,39.93
2018,8,16,17,15,638.5,69.5,3.25,20.1,287.0,49.68,37.91
2018,8,16,17,30,595.0,64.0,3.2,19.6,236.0,47.06,35.71
2018,8,16,17,45,532.5,57.5,3.15,19.15,188.0,43.47,32.5
2018,8,16,18,0,470.0,51.0,3.1,18.7,140.0,39.8,29.04
2018,8,16,18,15,374.0,41.5,3.0,18.25,98.5,33.3,22.85
2018,8,16,18,30,278.0,32.0,2.9,17.8,57.0,26.62,14.91
2018,8,16,18,45,165.5,19.5,2.8,17.4,32.0,17.74,0.0
2018,8,16,19,0,53.0,7.0,2.7,17.0,7.0,6.37,0.0
2018,8,16,19,15,26.5,3.5,2.7,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,5,15,24.5,4.5,1.7,14.45,4.5,0.0,0.0
2018,8,17,5,30,49.0,9.0,1.8,14.9,9.0,35.25,0.0
2018,8,17,5,45,152.0,22.0,1.9,15.3,34.5,141.57,0.0
2018,8,17,6,0,255.0,35.0,2.0,15.7,60.0,246.05,186.25
2018,8,17,6,15,259.5,42.5,1.9,16.2,81.0,263.42,213.72
2018,8,17,6,30,264.0,50.0,1.8,16.7,102.0,282.88,233.36
2018,8,17,6,45,132.0,64.0,1.75,17.15,90.0,191.23,157.66
2018,8,17,7,0,0.0,78.0,1.7,17.6,78.0,72.41,55.43
2018,8,17,7,15,0.0,91.0,1.65,18.15,91.0,84.41,65.43
2018,8,17,7,30,0.0,104.0,1.6,18.7,104.0,96.4,75.05
2018,8,17,7,45,0.5,119.0,1.55,19.2,119.0,110.94,86.6
2018,8,17,8,0,1.0,134.0,1.5,19.7,134.0,125.43,97.92
2018,8,17,8,15,5.5,160.5,1.5,20.25,163.5,155.59,121.79
2018,8,17,8,30,10.0,187.0,1.5,20.8,193.0,185.71,145.14
2018,8,17,8,45,39.0,222.5,1.5,21.35,247.5,264.2,206.63
2018,8,17,9,0,68.0,258.0,1.5,21.9,302.0,329.05,255.71
2018,8,17,9,15,280.0,241.0,1.5,22.4,440.5,546.26,421.07
2018,8,17,9,30,492.0,224.0,1.5,22.9,579.0,747.92,563.31
2018,8,17,9,45,691.0,160.0,1.55,23.4,686.0,872.53,645.34
2018,8,17,10,0,890.0,96.0,1.6,23.9,793.0,970.65,705.92
2018,8,17,10,15,898.0,97.0,1.65,24.3,822.5,968.73,702.02
2018,8,17,10,30,906.0,98.0,1.7,24.7,852.0,963.38,697.26
2018,8,17,10,45,913.5,97.5,1.75,25.15,875.5,952.55,689.02
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,938.32,678.77
2018,8,17,11,15,925.0,97.5,1.85,25.85,914.5,918.63,665.63
2018,8,17,11,30,929.0,98.0,1.9,26.1,930.0,895.73,650.51
2018,8,17,11,45,931.5,98.0,2.0,26.4,938.0,867.99,632.61
2018,8,17,12,0,934.0,98.0,2.1,26.7,946.0,837.36,612.7
2018,8,17,12,15,935.0,97.5,2.15,26.8,946.0,802.35,589.81
2018,8,17,12,30,936.0,97.0,2.2,26.9,946.0,764.84,565.09
2018,8,17,12,45,934.5,97.0,2.3,27.0,938.5,723.71,536.75
2018,8,17,13,0,933.0,97.0,2.4,27.1,931.0,680.57,505.51
2018,8,17,13,15,931.0,96.5,2.45,27.05,916.0,634.88,471.64
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,587.6,435.63
2018,8,17,13,45,924.5,95.0,2.55,26.95,878.0,537.26,396.3
2018,8,17,14,0,920.0,94.0,2.6,26.9,855.0,485.97,355.01
2018,8,17,14,15,914.0,92.5,2.65,26.75,825.5,432.94,311.33
2018,8,17,14,30,908.0,91.0,2.7,26.6,796.0,379.52,266.17
2018,8,17,14,45,899.0,90.0,2.75,26.4,760.5,325.45,219.81
2018,8,17,15,0,890.0,89.0,2.8,26.2,725.0,271.71,173.71
2018,8,17,15,15,877.5,87.0,2.8,26.2,683.0,217.19,128.59
2018,8,17,15,30,865.0,85.0,2.8,26.2,641.0,163.82,88.72
2018,8,17,15,45,849.5,83.0,2.8,25.65,595.5,111.6,58.9
2018,8,17,16,0,834.0,81.0,2.8,25.1,550.0,66.05,50.27
2018,8,17,16,15,813.5,78.0,2.75,24.65,501.0,55.59,41.73
2018,8,17,16,30,793.0,75.0,2.7,24.2,452.0,54.8,41.3
2018,8,17,16,45,763.0,72.0,2.7,23.75,400.5,53.9,40.75
2018,8,17,17,0,733.0,69.0,2.7,23.3,349.0,52.98,40.16
2018,8,17,17,15,691.5,64.5,2.6,22.6,297.0,50.77,38.45
2018,8,17,17,30,650.0,60.0,2.5,21.9,245.0,44.34,32.99
2018,8,17,17,45,585.5,53.5,2.4,21.25,194.5,40.55,29.66
2018,8,17,18,0,521.0,47.0,2.3,20.6,144.0,36.67,26.07
2018,8,17,18,15,420.0,38.5,2.2,20.0,101.0,30.87,20.54
2018,8,17,18,30,319.0,30.0,2.1,19.4,58.0,24.96,12.95
2018,8,17,18,45,190.5,19.0,2.0,18.8,32.5,17.28,0.0
2018,8,17,19,0,62.0,8.0,1.9,18.2,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.95,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,5,15,24.5,4.0,1.75,14.3,4.0,0.0,0.0
2018,8,18,5,30,49.0,8.0,1.8,14.8,8.0,34.29,0.0
2018,8,18,5,45,155.5,22.0,1.8,15.35,34.5,142.73,0.0
2018,8,18,6,0,262.0,36.0,1.8,15.9,61.0,252.64,188.84
2018,8,18,6,15,356.5,47.5,1.75,16.4,104.0,338.44,273.22
2018,8,18,6,30,451.0,59.0,1.7,16.9,147.0,435.11,354.87
2018,8,18,6,45,485.0,69.0,1.65,17.45,189.5,490.1,399.7
2018,8,18,7,0,519.0,79.0,1.6,18.0,232.0,545.81,442.14
2018,8,18,7,15,566.0,88.0,1.55,18.65,284.5,611.49,489.56
2018,8,18,7,30,613.0,97.0,1.5,19.3,337.0,678.01,535.23
2018,8,18,7,45,682.5,95.0,1.45,19.9,397.0,750.91,583.5
2018,8,18,8,0,752.0,93.0,1.4,20.5,457.0,819.19,626.5
2018,8,18,8,15,776.5,96.5,1.4,21.1,507.0,858.86,649.28
2018,8,18,8,30,801.0,100.0,1.4,21.7,557.0,896.43,670.45
2018,8,18,8,45,821.0,102.0,1.35,22.3,603.5,925.54,684.97
2018,8,18,9,0,841.0,104.0,1.3,22.9,650.0,951.93,697.55
2018,8,18,9,15,847.0,109.5,1.35,23.45,689.5,965.98,703.83
2018,8,18,9,30,853.0,115.0,1.4,24.0,729.0,976.69,708.2
2018,8,18,9,45,808.0,141.0,1.45,24.55,746.0,957.45,693.65
2018,8,18,10,0,763.0,167.0,1.5,25.1,763.0,940.19,680.86
2018,8,18,10,15,812.0,152.5,1.55,25.5,808.0,954.22,688.59
2018,8,18,10,30,861.0,138.0,1.6,25.9,853.0,970.62,697.52
2018,8,18,10,45,866.0,140.0,1.65,26.35,875.5,949.83,682.79
2018,8,18,11,0,871.0,142.0,1.7,26.8,898.0,935.71,672.81
2018,8,18,11,15,874.0,142.5,1.8,27.0,912.5,915.2,659.97
2018,8,18,11,30,877.0,143.0,1.9,27.2,927.0,891.7,645.2
2018,8,18,11,45,877.0,145.0,2.0,27.4,934.0,864.17,627.73
2018,8,18,12,0,877.0,147.0,2.1,27.6,941.0,833.99,608.41
2018,8,18,12,15,877.0,146.5,2.2,27.6,940.5,799.19,586.32
2018,8,18,12,30,877.0,146.0,2.3,27.6,940.0,762.15,561.55
2018,8,18,12,45,874.5,146.0,2.4,27.6,931.5,721.74,533.28
2018,8,18,13,0,872.0,146.0,2.5,27.6,923.0,679.58,503.03
2018,8,18,13,15,867.5,145.0,2.6,27.45,906.5,633.91,469.74
2018,8,18,13,30,863.0,144.0,2.7,27.3,890.0,585.83,433.73
2018,8,18,13,45,855.5,143.5,2.75,27.15,866.0,535.78,394.99
2018,8,18,14,0,848.0,143.0,2.8,27.0,842.0,485.26,354.73
2018,8,18,14,15,838.5,141.5,2.85,26.75,811.5,432.94,312.14
2018,8,18,14,30,829.0,140.0,2.9,26.5,781.0,380.82,268.6
2018,8,18,14,45,815.0,138.0,2.95,26.25,743.5,327.47,223.57
2018,8,18,15,0,801.0,136.0,3.0,26.0,706.0,275.25,179.51
2018,8,18,15,15,785.5,132.5,3.0,26.0,664.0,222.99,136.89
2018,8,18,15,30,770.0,129.0,3.0,26.0,622.0,172.47,99.75
2018,8,18,15,45,747.5,126.0,3.0,25.3,575.5,115.58,66.17
2018,8,18,16,0,725.0,123.0,3.0,24.6,529.0,76.78,59.42
2018,8,18,16,15,697.0,118.5,2.95,24.1,479.5,76.41,59.46
2018,8,18,16,30,669.0,114.0,2.9,23.6,430.0,75.98,59.43
2018,8,18,16,45,631.0,108.0,2.85,23.15,378.0,74.3,58.31
2018,8,18,17,0,593.0,102.0,2.8,22.7,326.0,72.54,57.07
2018,8,18,17,15,544.5,93.5,2.75,22.05,275.0,68.57,53.9
2018,8,18,17,30,496.0,85.0,2.7,21.4,224.0,64.41,50.44
2018,8,18,17,45,428.5,73.0,2.6,20.75,175.5,54.68,41.94
2018,8,18,18,0,361.0,61.0,2.5,20.1,127.0,46.47,34.52
2018,8,18,18,15,272.5,46.5,2.45,19.5,87.0,35.97,24.81
2018,8,18,18,30,184.0,32.0,2.4,18.9,47.0,25.13,12.35
2018,8,18,18,45,105.5,19.0,2.35,18.3,26.0,17.28,0.0
2018,8,18,19,0,27.0,6.0,2.3,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.3,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.1,13.9,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.2,14.3,2.0,1.82,0.0
2018,8,19,5,45,0.0,10.0,2.3,14.75,10.0,8.79,0.0
2018,8,19,6,0,0.0,18.0,2.4,15.2,18.0,15.84,6.41
2018,8,19,6,15,0.0,32.5,2.35,15.65,32.5,28.67,18.15
2018,8,19,6,30,0.0,47.0,2.3,16.1,47.0,42.61,30.31
2018,8,19,6,45,0.0,59.0,2.25,16.55,59.0,53.73,39.94
2018,8,19,7,0,0.0,71.0,2.2,17.0,71.0,64.82,49.35
2018,8,19,7,15,0.0,76.0,2.2,17.45,76.0,68.46,52.29
2018,8,19,7,30,0.0,81.0,2.2,17.9,81.0,72.5,55.45
2018,8,19,7,45,0.0,95.5,2.15,18.35,95.5,86.26,66.61
2018,8,19,8,0,0.0,110.0,2.1,18.8,110.0,99.97,77.53
2018,8,19,8,15,0.5,125.0,2.1,19.2,125.5,114.58,89.07
2018,8,19,8,30,1.0,140.0,2.1,19.6,141.0,129.14,100.42
2018,8,19,8,45,2.0,154.5,2.1,20.05,156.0,143.61,111.57
2018,8,19,9,0,3.0,169.0,2.1,20.5,171.0,158.03,122.56
2018,8,19,9,15,6.0,191.5,2.1,20.95,195.5,182.18,141.18
2018,8,19,9,30,9.0,214.0,2.1,21.4,220.0,206.17,159.41
2018,8,19,9,45,29.5,260.0,2.15,21.8,282.5,284.23,219.68
2018,8,19,10,0,50.0,306.0,2.2,22.2,345.0,349.09,268.32
2018,8,19,10,15,79.5,339.0,2.25,22.5,403.5,407.47,311.65
2018,8,19,10,30,109.0,372.0,2.3,22.8,462.0,478.24,363.05
2018,8,19,10,45,148.5,380.5,2.35,23.15,507.0,515.75,390.07
2018,8,19,11,0,188.0,389.0,2.4,23.5,552.0,550.99,415.25
2018,8,19,11,15,199.5,393.0,2.4,23.7,568.5,554.63,417.09
2018,8,19,11,30,211.0,397.0,2.4,23.9,585.0,556.85,418.11
2018,8,19,11,45,217.0,404.5,2.45,24.1,599.0,556.25,417.12
2018,8,19,12,0,223.0,412.0,2.5,24.3,613.0,554.23,415.13
2018,8,19,12,15,292.0,393.5,2.5,24.35,657.0,578.18,433.1
2018,8,19,12,30,361.0,375.0,2.5,24.4,701.0,592.47,443.69
2018,8,19,12,45,466.0,327.5,2.55,24.5,744.0,601.7,451.21
2018,8,19,13,0,571.0,280.0,2.6,24.6,787.0,599.38,449.84
2018,8,19,13,15,592.0,269.0,2.65,24.5,786.5,569.97,427.73
2018,8,19,13,30,613.0,258.0,2.7,24.4,786.0,537.96,403.17
2018,8,19,13,45,660.5,230.0,2.75,24.35,785.0,503.02,375.59
2018,8,19,14,0,708.0,202.0,2.8,24.3,784.0,463.17,343.07
2018,8,19,14,15,788.5,162.0,2.8,24.1,788.0,426.87,311.22
2018,8,19,14,30,869.0,122.0,2.8,23.9,792.0,383.37,271.94
2018,8,19,14,45,857.5,120.5,2.85,23.65,755.0,323.08,220.85
2018,8,19,15,0,846.0,119.0,2.9,23.4,718.0,269.54,174.98
2018,8,19,15,15,831.5,116.0,2.9,23.4,675.5,215.39,130.36
2018,8,19,15,30,817.0,113.0,2.9,23.4,633.0,162.81,91.61
2018,8,19,15,45,771.5,114.5,2.9,22.8,576.5,113.65,65.87
2018,8,19,16,0,726.0,116.0,2.9,22.2,520.0,72.37,56.29
2018,8,19,16,15,689.5,111.5,2.9,21.7,466.5,71.72,56.07
2018,8,19,16,30,653.0,107.0,2.9,21.2,413.0,71.0,55.77
2018,8,19,16,45,641.5,99.0,2.95,20.75,370.0,67.82,53.32
2018,8,19,17,0,630.0,91.0,3.0,20.3,327.0,64.36,50.58
2018,8,19,17,15,589.0,83.0,2.95,19.65,277.0,60.46,47.4
2018,8,19,17,30,548.0,75.0,2.9,19.0,227.0,56.35,43.91
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,51.86,39.88
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,45.03,33.56
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,34.07,23.33
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,22.76,9.85
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,15.92,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
