Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.3,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.6,4.0,3.5,0.0
2018,8,30,6,15,0.0,8.0,1.5,16.9,8.0,7.02,0.0
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,10.53,3.16
2018,8,30,6,45,0.0,18.0,1.45,17.5,18.0,15.82,7.74
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,21.11,12.3
2018,8,30,7,15,0.0,31.5,1.35,18.0,31.5,27.74,17.93
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,34.38,23.5
2018,8,30,7,45,0.0,52.5,1.2,18.4,52.5,46.35,33.46
2018,8,30,8,0,0.0,66.0,1.1,18.6,66.0,58.34,43.31
2018,8,30,8,15,0.0,79.0,1.05,18.85,79.0,69.92,52.67
2018,8,30,8,30,0.0,92.0,1.0,19.1,92.0,81.69,62.07
2018,8,30,8,45,0.0,99.5,0.95,19.35,99.5,88.62,67.43
2018,8,30,9,0,0.0,107.0,0.9,19.6,107.0,95.54,72.75
2018,8,30,9,15,0.0,108.0,0.95,19.85,108.0,96.37,73.14
2018,8,30,9,30,0.0,109.0,1.0,20.1,109.0,97.24,73.58
2018,8,30,9,45,1.5,115.5,1.0,20.4,116.5,104.61,79.3
2018,8,30,10,0,3.0,122.0,1.0,20.7,124.0,111.94,84.93
2018,8,30,10,15,16.0,180.5,1.1,20.95,193.0,186.09,143.47
2018,8,30,10,30,29.0,239.0,1.2,21.2,262.0,253.99,195.49
2018,8,30,10,45,33.5,271.0,1.3,21.4,298.5,286.87,219.85
2018,8,30,11,0,38.0,303.0,1.4,21.6,335.0,318.68,243.32
2018,8,30,11,15,36.0,312.0,1.5,21.8,342.5,321.7,245.06
2018,8,30,11,30,34.0,321.0,1.6,22.0,350.0,324.44,246.76
2018,8,30,11,45,41.5,349.0,1.7,22.15,385.0,351.89,267.11
2018,8,30,12,0,49.0,377.0,1.8,22.3,420.0,377.69,285.97
2018,8,30,12,15,57.0,384.5,1.9,22.4,434.5,383.97,290.57
2018,8,30,12,30,65.0,392.0,2.0,22.5,449.0,389.14,294.43
2018,8,30,12,45,63.0,384.0,2.1,22.65,438.5,373.75,282.96
2018,8,30,13,0,61.0,376.0,2.2,22.8,428.0,358.63,271.73
2018,8,30,13,15,54.5,358.0,2.25,22.8,404.0,333.33,252.94
2018,8,30,13,30,48.0,340.0,2.3,22.8,380.0,309.1,234.89
2018,8,30,13,45,249.0,295.0,2.4,22.8,492.0,347.69,263.31
2018,8,30,14,0,450.0,250.0,2.5,22.8,604.0,369.9,276.11
2018,8,30,14,15,647.5,182.0,2.6,22.7,668.5,355.54,258.55
2018,8,30,14,30,845.0,114.0,2.7,22.6,733.0,327.48,227.23
2018,8,30,14,45,832.5,112.5,2.8,22.5,696.0,274.0,180.88
2018,8,30,15,0,820.0,111.0,2.9,22.4,659.0,221.46,136.68
2018,8,30,15,15,804.0,107.5,2.9,22.4,616.0,168.2,95.87
2018,8,30,15,30,788.0,104.0,2.9,22.4,573.0,116.74,64.64
2018,8,30,15,45,764.0,101.5,3.1,21.95,525.5,70.34,54.63
2018,8,30,16,0,740.0,99.0,3.3,21.5,478.0,63.72,49.29
2018,8,30,16,15,708.0,95.0,3.35,21.1,427.5,62.94,48.87
2018,8,30,16,30,676.0,91.0,3.4,20.7,377.0,62.13,48.42
2018,8,30,16,45,632.0,86.5,3.5,20.3,326.0,60.84,47.52
2018,8,30,17,0,588.0,82.0,3.6,19.9,275.0,59.56,46.56
2018,8,30,17,15,528.5,74.5,3.65,19.4,224.5,55.74,43.3
2018,8,30,17,30,469.0,67.0,3.7,18.9,174.0,51.83,39.77
2018,8,30,17,45,381.5,56.0,3.7,18.4,128.5,42.78,31.54
2018,8,30,18,0,294.0,45.0,3.7,17.9,83.0,34.91,23.99
2018,8,30,18,15,191.5,30.5,3.65,17.55,51.0,24.0,10.66
2018,8,30,18,30,89.0,16.0,3.6,17.2,19.0,14.55,0.0
2018,8,30,18,45,44.5,8.0,3.55,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.0,2.3,15.2,4.0,3.64,0.0
2018,8,31,6,0,0.0,8.0,2.4,15.6,8.0,7.02,0.0
2018,8,31,6,15,0.0,16.5,2.4,16.0,16.5,14.51,6.01
2018,8,31,6,30,0.0,25.0,2.4,16.4,25.0,22.0,12.75
2018,8,31,6,45,0.0,35.5,2.35,16.75,35.5,31.29,20.83
2018,8,31,7,0,0.0,46.0,2.3,17.1,46.0,40.58,28.83
2018,8,31,7,15,0.0,56.0,2.2,17.55,56.0,49.45,36.31
2018,8,31,7,30,0.0,66.0,2.1,18.0,66.0,58.33,43.66
2018,8,31,7,45,0.0,89.5,2.0,18.45,89.5,80.76,62.16
2018,8,31,8,0,0.0,113.0,1.9,18.9,113.0,103.71,80.74
2018,8,31,8,15,21.0,151.5,1.8,19.5,163.0,161.29,127.89
2018,8,31,8,30,42.0,190.0,1.7,20.1,213.0,233.82,185.42
2018,8,31,8,45,82.0,231.0,1.55,20.65,280.5,315.27,248.56
2018,8,31,9,0,122.0,272.0,1.4,21.2,348.0,413.73,321.78
2018,8,31,9,15,222.5,274.5,1.35,21.8,424.0,506.32,390.39
2018,8,31,9,30,323.0,277.0,1.3,22.4,500.0,616.01,467.98
2018,8,31,9,45,512.0,223.5,1.2,23.0,598.0,745.91,558.19
2018,8,31,10,0,701.0,170.0,1.1,23.6,696.0,863.49,633.32
2018,8,31,10,15,792.5,138.0,1.15,24.05,754.0,896.71,651.97
2018,8,31,10,30,884.0,106.0,1.2,24.5,812.0,922.81,666.99
2018,8,31,10,45,890.5,106.0,1.2,24.95,834.0,910.49,656.87
2018,8,31,11,0,897.0,106.0,1.2,25.4,856.0,894.83,645.26
2018,8,31,11,15,901.0,106.0,1.45,25.6,870.0,873.75,634.24
2018,8,31,11,30,905.0,106.0,1.7,25.8,884.0,849.53,620.66
2018,8,31,11,45,907.0,106.0,1.9,26.0,890.5,820.7,603.06
2018,8,31,12,0,909.0,106.0,2.1,26.2,897.0,789.04,583.21
2018,8,31,12,15,911.0,104.5,2.3,26.2,896.5,753.34,560.67
2018,8,31,12,30,913.0,103.0,2.5,26.2,896.0,715.14,534.44
2018,8,31,12,45,915.5,100.0,2.75,26.2,888.0,673.6,504.91
2018,8,31,13,0,918.0,97.0,3.0,26.2,880.0,629.85,472.68
2018,8,31,13,15,915.5,96.0,3.15,26.05,863.5,582.98,436.92
2018,8,31,13,30,913.0,95.0,3.3,25.9,847.0,534.61,398.84
2018,8,31,13,45,908.0,94.0,3.5,25.8,823.0,483.82,357.7
2018,8,31,14,0,903.0,93.0,3.7,25.7,799.0,432.17,314.55
2018,8,31,14,15,896.5,91.0,3.85,25.4,768.5,378.59,268.91
2018,8,31,14,30,890.0,89.0,4.0,25.1,738.0,324.74,222.17
2018,8,31,14,45,880.0,88.0,4.15,24.85,701.5,270.78,175.33
2018,8,31,15,0,870.0,87.0,4.3,24.6,665.0,217.31,130.44
2018,8,31,15,15,855.5,84.5,4.3,24.6,622.0,162.97,89.31
2018,8,31,15,30,841.0,82.0,4.3,24.6,579.0,110.07,58.55
2018,8,31,15,45,824.5,78.5,4.4,23.8,532.5,64.46,49.27
2018,8,31,16,0,808.0,75.0,4.5,23.0,486.0,53.83,40.56
2018,8,31,16,15,784.0,72.0,4.45,22.5,436.5,52.9,40.0
2018,8,31,16,30,760.0,69.0,4.4,22.0,387.0,51.94,39.39
2018,8,31,16,45,724.0,65.0,4.4,21.5,335.5,50.09,37.98
2018,8,31,17,0,688.0,61.0,4.4,21.0,284.0,48.2,36.48
2018,8,31,17,15,633.5,56.0,4.3,20.4,232.5,41.48,30.69
2018,8,31,17,30,579.0,51.0,4.2,19.8,181.0,38.86,28.31
2018,8,31,17,45,490.5,44.0,4.1,19.15,134.0,34.43,24.17
2018,8,31,18,0,402.0,37.0,4.0,18.5,87.0,29.98,19.64
2018,8,31,18,15,268.5,27.0,3.9,18.05,53.5,22.62,8.25
2018,8,31,18,30,135.0,17.0,3.8,17.6,20.0,15.46,0.0
2018,8,31,18,45,67.5,8.5,3.7,17.15,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,70.5,11.5,1.95,15.3,15.5,50.94,0.0
2018,9,1,6,0,141.0,23.0,2.0,15.7,31.0,142.92,23.52
2018,9,1,6,15,243.0,38.0,1.95,16.1,69.5,246.79,192.08
2018,9,1,6,30,345.0,53.0,1.9,16.5,108.0,343.44,279.27
2018,9,1,6,45,405.5,65.5,1.85,16.95,153.5,413.64,339.17
2018,9,1,7,0,466.0,78.0,1.8,17.4,199.0,487.53,399.01
2018,9,1,7,15,513.5,88.0,1.65,17.9,248.5,556.4,450.73
2018,9,1,7,30,561.0,98.0,1.5,18.4,298.0,621.84,497.08
2018,9,1,7,45,557.5,113.0,1.4,18.95,337.5,649.57,513.95
2018,9,1,8,0,554.0,128.0,1.3,19.5,377.0,674.75,528.5
2018,9,1,8,15,544.5,145.0,1.25,20.0,413.5,687.16,534.0
2018,9,1,8,30,535.0,162.0,1.2,20.5,450.0,704.05,542.56
2018,9,1,8,45,588.0,163.0,1.15,21.05,504.5,764.93,581.45
2018,9,1,9,0,641.0,164.0,1.1,21.6,559.0,817.55,612.95
2018,9,1,9,15,695.5,156.5,1.2,22.0,611.5,859.82,639.34
2018,9,1,9,30,750.0,149.0,1.3,22.4,664.0,899.23,663.7
2018,9,1,9,45,764.5,151.5,1.45,22.8,700.0,909.44,669.59
2018,9,1,10,0,779.0,154.0,1.6,23.2,736.0,910.81,670.06
2018,9,1,10,15,789.0,155.5,1.7,23.45,764.5,909.68,668.82
2018,9,1,10,30,799.0,157.0,1.8,23.7,793.0,905.22,665.5
2018,9,1,10,45,806.5,158.0,1.95,23.95,815.0,894.65,658.8
2018,9,1,11,0,814.0,159.0,2.1,24.2,837.0,880.81,649.97
2018,9,1,11,15,819.5,159.5,2.25,24.3,852.0,861.56,637.87
2018,9,1,11,30,825.0,160.0,2.4,24.4,867.0,839.24,623.66
2018,9,1,11,45,828.5,160.0,2.6,24.55,874.5,811.9,606.15
2018,9,1,12,0,832.0,160.0,2.8,24.7,882.0,781.82,586.1
2018,9,1,12,15,828.0,161.5,2.9,24.7,879.0,745.13,560.03
2018,9,1,12,30,824.0,163.0,3.0,24.7,876.0,706.51,532.09
2018,9,1,12,45,814.0,166.5,3.1,24.75,864.5,664.08,500.63
2018,9,1,13,0,804.0,170.0,3.2,24.8,853.0,620.59,467.67
2018,9,1,13,15,801.0,167.5,3.3,24.7,836.0,575.13,432.79
2018,9,1,13,30,798.0,165.0,3.4,24.6,819.0,528.59,396.08
2018,9,1,13,45,795.5,160.5,3.45,24.5,796.0,479.78,356.49
2018,9,1,14,0,793.0,156.0,3.5,24.4,773.0,430.24,315.23
2018,9,1,14,15,785.5,152.5,3.55,24.2,743.0,379.26,272.06
2018,9,1,14,30,778.0,149.0,3.6,24.0,713.0,328.43,228.33
2018,9,1,14,45,769.0,143.5,3.6,23.85,676.5,269.49,178.41
2018,9,1,15,0,760.0,138.0,3.6,23.7,640.0,217.27,135.13
2018,9,1,15,15,741.5,134.0,3.6,23.7,597.0,165.96,96.96
2018,9,1,15,30,723.0,130.0,3.6,23.7,554.0,116.81,68.81
2018,9,1,15,45,704.0,123.5,3.65,23.05,508.0,77.84,60.77
2018,9,1,16,0,685.0,117.0,3.7,22.4,462.0,76.09,59.68
2018,9,1,16,15,657.5,110.0,3.7,21.9,413.0,73.75,58.01
2018,9,1,16,30,630.0,103.0,3.7,21.4,364.0,71.24,56.15
2018,9,1,16,45,590.5,95.0,3.65,20.9,313.5,67.69,53.35
2018,9,1,17,0,551.0,87.0,3.6,20.4,263.0,63.95,50.28
2018,9,1,17,15,492.0,77.5,3.55,19.8,213.0,58.66,45.74
2018,9,1,17,30,433.0,68.0,3.5,19.2,163.0,51.23,39.14
2018,9,1,17,45,350.0,55.0,3.45,18.55,118.5,42.09,30.8
2018,9,1,18,0,267.0,42.0,3.4,17.9,74.0,32.65,21.8
2018,9,1,18,15,170.0,27.5,3.4,17.5,44.5,21.69,5.75
2018,9,1,18,30,73.0,13.0,3.4,17.1,15.0,11.82,0.0
2018,9,1,18,45,36.5,6.5,3.4,16.7,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.25,14.55,14.0,40.08,0.0
2018,9,2,6,0,105.0,22.0,1.2,14.9,28.0,118.04,2.42
2018,9,2,6,15,199.5,38.0,1.15,15.35,64.0,218.44,168.56
2018,9,2,6,30,294.0,54.0,1.1,15.8,100.0,309.23,250.66
2018,9,2,6,45,268.5,71.5,1.0,16.25,125.5,321.26,262.75
2018,9,2,7,0,243.0,89.0,0.9,16.7,151.0,314.11,258.02
2018,9,2,7,15,204.0,114.0,0.85,17.2,174.0,320.01,261.57
2018,9,2,7,30,165.0,139.0,0.8,17.7,197.0,305.83,248.56
2018,9,2,7,45,168.5,162.5,0.75,18.2,230.0,337.85,272.36
2018,9,2,8,0,172.0,186.0,0.7,18.7,263.0,368.9,294.33
2018,9,2,8,15,227.0,201.0,0.7,19.3,315.0,451.72,355.86
2018,9,2,8,30,282.0,216.0,0.7,19.9,367.0,518.5,403.27
2018,9,2,8,45,364.0,216.5,0.75,20.45,429.0,593.08,456.32
2018,9,2,9,0,446.0,217.0,0.8,21.0,491.0,686.81,520.45
2018,9,2,9,15,447.5,232.5,0.85,21.55,523.0,703.16,528.4
2018,9,2,9,30,449.0,248.0,0.9,22.1,555.0,717.19,535.68
2018,9,2,9,45,456.5,258.5,0.95,22.65,585.0,729.13,541.82
2018,9,2,10,0,464.0,269.0,1.0,23.2,615.0,738.74,546.44
2018,9,2,10,15,494.0,269.0,1.05,23.6,650.0,755.74,557.0
2018,9,2,10,30,524.0,269.0,1.1,24.0,685.0,769.96,565.57
2018,9,2,10,45,552.0,268.0,1.15,24.45,716.5,778.35,570.17
2018,9,2,11,0,580.0,267.0,1.2,24.9,748.0,783.56,572.69
2018,9,2,11,15,659.5,234.0,1.35,25.1,790.0,800.97,586.29
2018,9,2,11,30,739.0,201.0,1.5,25.3,832.0,809.36,593.59
2018,9,2,11,45,780.0,181.5,1.6,25.55,852.0,791.14,581.81
2018,9,2,12,0,821.0,162.0,1.7,25.8,872.0,772.59,569.58
2018,9,2,12,15,819.5,162.5,1.85,25.85,870.0,737.08,545.51
2018,9,2,12,30,818.0,163.0,2.0,25.9,868.0,699.51,519.44
2018,9,2,12,45,813.0,164.0,2.15,26.0,858.0,658.29,489.89
2018,9,2,13,0,808.0,165.0,2.3,26.1,848.0,615.67,458.46
2018,9,2,13,15,803.0,163.0,2.45,25.95,830.5,569.37,423.88
2018,9,2,13,30,798.0,161.0,2.6,25.8,813.0,522.17,387.46
2018,9,2,13,45,791.5,159.0,2.7,25.7,789.0,473.6,348.63
2018,9,2,14,0,785.0,157.0,2.8,25.6,765.0,424.67,308.37
2018,9,2,14,15,775.0,153.5,2.9,25.35,733.5,373.25,265.48
2018,9,2,14,30,765.0,150.0,3.0,25.1,702.0,316.2,217.65
2018,9,2,14,45,752.5,146.0,3.1,24.85,665.0,264.22,173.74
2018,9,2,15,0,740.0,142.0,3.2,24.6,628.0,213.36,132.26
2018,9,2,15,15,721.0,138.0,3.2,24.6,585.5,163.12,95.56
2018,9,2,15,30,702.0,134.0,3.2,24.6,543.0,115.12,69.1
2018,9,2,15,45,679.5,128.0,3.25,23.8,496.5,81.01,63.27
2018,9,2,16,0,657.0,122.0,3.3,23.0,450.0,79.73,62.63
2018,9,2,16,15,626.5,115.0,3.3,22.4,401.0,77.51,61.11
2018,9,2,16,30,596.0,108.0,3.3,21.8,352.0,75.15,59.43
2018,9,2,16,45,554.0,99.0,3.3,21.25,301.5,70.96,56.1
2018,9,2,17,0,512.0,90.0,3.3,20.7,251.0,66.54,52.46
2018,9,2,17,15,452.0,80.0,3.25,20.0,202.5,59.16,46.12
2018,9,2,17,30,392.0,70.0,3.2,19.3,154.0,52.68,40.34
2018,9,2,17,45,310.5,56.0,3.15,18.6,111.0,42.83,31.37
2018,9,2,18,0,229.0,42.0,3.1,17.9,68.0,32.66,21.6
2018,9,2,18,15,136.5,25.5,3.05,17.5,39.0,20.11,2.3
2018,9,2,18,30,44.0,9.0,3.0,17.1,10.0,8.19,0.0
2018,9,2,18,45,22.0,4.5,2.9,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,14.15,3.5,3.18,0.0
2018,9,3,6,0,0.0,7.0,1.8,14.5,7.0,6.14,0.0
2018,9,3,6,15,0.0,16.0,1.85,14.95,16.0,14.07,5.5
2018,9,3,6,30,0.0,25.0,1.9,15.4,25.0,22.01,12.76
2018,9,3,6,45,0.0,37.5,1.9,15.8,37.5,33.06,22.39
2018,9,3,7,0,0.0,50.0,1.9,16.2,50.0,44.14,31.94
2018,9,3,7,15,0.0,65.5,1.85,16.7,65.5,58.48,44.07
2018,9,3,7,30,0.0,81.0,1.8,17.2,81.0,73.39,56.46
2018,9,3,7,45,3.5,109.5,1.75,17.7,111.0,105.01,82.64
2018,9,3,8,0,7.0,138.0,1.7,18.2,141.0,136.74,108.35
2018,9,3,8,15,20.5,170.5,1.7,18.65,181.0,181.69,144.66
2018,9,3,8,30,34.0,203.0,1.7,19.1,221.0,242.25,192.41
2018,9,3,8,45,65.0,235.0,1.7,19.55,273.5,304.4,240.82
2018,9,3,9,0,96.0,267.0,1.7,20.0,326.0,366.2,287.65
2018,9,3,9,15,130.5,290.0,1.7,20.45,376.0,437.03,340.05
2018,9,3,9,30,165.0,313.0,1.7,20.9,426.0,489.81,377.93
2018,9,3,9,45,181.5,330.0,1.75,21.3,460.0,517.79,397.01
2018,9,3,10,0,198.0,347.0,1.8,21.7,494.0,544.48,415.12
2018,9,3,10,15,238.5,353.0,1.85,22.0,537.0,594.47,450.41
2018,9,3,10,30,279.0,359.0,1.9,22.3,580.0,626.91,472.85
2018,9,3,10,45,284.0,365.0,1.95,22.65,595.0,625.47,470.56
2018,9,3,11,0,289.0,371.0,2.0,23.0,610.0,622.53,467.51
2018,9,3,11,15,303.0,367.5,2.05,23.2,622.0,616.4,462.89
2018,9,3,11,30,317.0,364.0,2.1,23.4,634.0,608.62,457.1
2018,9,3,11,45,436.5,324.0,2.2,23.65,698.5,653.86,490.89
2018,9,3,12,0,556.0,284.0,2.3,23.9,763.0,684.15,513.21
2018,9,3,12,15,679.5,225.5,2.4,23.95,809.5,692.73,520.66
2018,9,3,12,30,803.0,167.0,2.5,24.0,856.0,690.02,519.65
2018,9,3,12,45,805.0,163.5,2.55,24.05,848.0,649.82,489.57
2018,9,3,13,0,807.0,160.0,2.6,24.1,840.0,607.77,457.67
2018,9,3,13,15,802.0,158.5,2.7,24.0,822.5,561.95,422.54
2018,9,3,13,30,797.0,157.0,2.8,23.9,805.0,515.22,385.66
2018,9,3,13,45,790.5,155.0,2.9,23.8,781.0,466.7,346.34
2018,9,3,14,0,784.0,153.0,3.0,23.7,757.0,417.83,305.6
2018,9,3,14,15,773.5,150.0,3.05,23.4,725.5,366.71,262.43
2018,9,3,14,30,763.0,147.0,3.1,23.1,694.0,316.08,219.02
2018,9,3,14,45,750.0,143.0,3.2,22.8,657.0,258.13,170.28
2018,9,3,15,0,737.0,139.0,3.3,22.5,620.0,207.37,128.77
2018,9,3,15,15,717.5,135.5,3.3,22.5,577.5,157.67,92.66
2018,9,3,15,30,698.0,132.0,3.3,22.5,535.0,110.25,67.34
2018,9,3,15,45,675.0,126.0,3.35,21.6,489.0,79.91,62.94
2018,9,3,16,0,652.0,120.0,3.4,20.7,443.0,78.56,62.26
2018,9,3,16,15,564.5,121.5,3.35,20.25,379.5,82.28,65.77
2018,9,3,16,30,477.0,123.0,3.3,19.8,316.0,85.11,68.54
2018,9,3,16,45,391.0,113.5,3.25,19.3,257.0,79.85,64.28
2018,9,3,17,0,305.0,104.0,3.2,18.8,198.0,74.44,59.76
2018,9,3,17,15,303.5,86.5,3.05,18.35,165.0,63.37,50.1
2018,9,3,17,30,302.0,69.0,2.9,17.9,132.0,51.7,39.68
2018,9,3,17,45,262.0,55.0,2.8,17.4,98.5,42.02,30.76
2018,9,3,18,0,222.0,41.0,2.7,16.9,65.0,31.94,20.87
2018,9,3,18,15,131.5,25.0,2.65,16.6,37.0,19.76,0.0
2018,9,3,18,30,41.0,9.0,2.6,16.3,9.0,8.19,0.0
2018,9,3,18,45,20.5,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,11.0,4.0,2.15,14.6,4.5,9.91,0.0
2018,9,4,6,0,22.0,8.0,2.2,15.0,9.0,27.87,0.0
2018,9,4,6,15,82.0,18.5,2.25,15.45,29.5,102.68,76.23
2018,9,4,6,30,142.0,29.0,2.3,15.9,50.0,160.64,130.39
2018,9,4,6,45,71.0,31.0,2.3,16.35,41.5,97.4,78.43
2018,9,4,7,0,0.0,33.0,2.3,16.8,33.0,29.06,19.05
2018,9,4,7,15,0.0,38.5,2.25,17.25,38.5,33.93,23.23
2018,9,4,7,30,0.0,44.0,2.2,17.7,44.0,38.8,27.28
2018,9,4,7,45,0.0,58.0,2.15,18.15,58.0,51.22,37.6
2018,9,4,8,0,0.0,72.0,2.1,18.6,72.0,63.67,47.78
2018,9,4,8,15,1.5,102.5,2.05,19.05,103.5,93.67,72.34
2018,9,4,8,30,3.0,133.0,2.0,19.5,135.0,124.67,97.25
2018,9,4,8,45,6.0,159.0,2.0,19.95,162.5,152.56,119.29
2018,9,4,9,0,9.0,185.0,2.0,20.4,190.0,180.34,140.9
2018,9,4,9,15,16.5,213.5,1.95,20.85,224.0,214.66,167.45
2018,9,4,9,30,24.0,242.0,1.9,21.3,258.0,248.68,193.29
2018,9,4,9,45,37.0,270.5,1.9,21.7,297.0,302.32,233.91
2018,9,4,10,0,50.0,299.0,1.9,22.1,336.0,340.79,262.26
2018,9,4,10,15,135.5,318.0,1.95,22.45,423.5,448.59,343.99
2018,9,4,10,30,221.0,337.0,2.0,22.8,511.0,551.31,418.86
2018,9,4,10,45,300.5,336.0,2.0,23.15,579.5,609.72,460.36
2018,9,4,11,0,380.0,335.0,2.0,23.5,648.0,663.96,498.25
2018,9,4,11,15,407.5,332.5,2.05,23.7,673.5,677.42,506.74
2018,9,4,11,30,435.0,330.0,2.1,23.9,699.0,677.97,506.72
2018,9,4,11,45,439.0,330.5,2.15,24.05,705.0,659.96,493.52
2018,9,4,12,0,443.0,331.0,2.2,24.2,711.0,640.22,479.13
2018,9,4,12,15,518.0,295.0,2.3,24.3,738.5,637.14,478.02
2018,9,4,12,30,593.0,259.0,2.4,24.4,766.0,627.89,471.9
2018,9,4,12,45,739.5,188.5,2.45,24.45,813.5,626.99,471.86
2018,9,4,13,0,886.0,118.0,2.5,24.5,861.0,615.22,462.65
2018,9,4,13,15,881.5,117.0,2.6,24.4,843.5,568.12,426.18
2018,9,4,13,30,877.0,116.0,2.7,24.3,826.0,519.8,387.85
2018,9,4,13,45,803.0,142.5,2.8,24.2,777.0,458.72,339.38
2018,9,4,14,0,729.0,169.0,2.9,24.1,728.0,401.53,293.34
2018,9,4,14,15,786.0,140.0,2.95,23.85,720.0,359.57,255.87
2018,9,4,14,30,843.0,111.0,3.0,23.6,712.0,306.43,208.36
2018,9,4,14,45,829.0,109.5,3.1,23.35,674.0,252.73,162.41
2018,9,4,15,0,815.0,108.0,3.2,23.1,636.0,200.16,119.46
2018,9,4,15,15,798.0,105.0,3.2,23.1,593.0,147.56,81.78
2018,9,4,15,30,781.0,102.0,3.2,23.1,550.0,96.89,56.23
2018,9,4,15,45,756.5,99.0,3.25,22.4,502.5,69.62,54.02
2018,9,4,16,0,732.0,96.0,3.3,21.7,455.0,62.75,48.5
2018,9,4,16,15,699.5,92.0,3.25,21.2,405.0,61.88,48.03
2018,9,4,16,30,667.0,88.0,3.2,20.7,355.0,61.0,47.51
2018,9,4,16,45,621.5,82.5,3.15,20.15,303.5,58.86,45.88
2018,9,4,17,0,576.0,77.0,3.1,19.6,252.0,56.69,44.13
2018,9,4,17,15,513.0,68.5,3.0,19.0,202.0,51.88,39.93
2018,9,4,17,30,450.0,60.0,2.9,18.4,152.0,46.91,35.39
2018,9,4,17,45,356.0,49.0,2.8,17.8,108.5,39.41,28.39
2018,9,4,18,0,262.0,38.0,2.7,17.2,65.0,29.72,18.71
2018,9,4,18,15,156.0,23.5,2.65,16.85,37.0,18.63,0.0
2018,9,4,18,30,50.0,9.0,2.6,16.5,9.0,8.19,0.0
2018,9,4,18,45,25.0,4.5,2.5,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,29.0,6.5,2.1,14.0,8.0,22.4,0.0
2018,9,5,6,0,58.0,13.0,2.2,14.3,16.0,69.31,0.0
2018,9,5,6,15,122.5,27.0,2.25,14.75,42.5,148.45,111.22
2018,9,5,6,30,187.0,41.0,2.3,15.2,69.0,213.78,174.2
2018,9,5,6,45,163.5,43.0,2.35,15.6,74.5,200.14,165.78
2018,9,5,7,0,140.0,45.0,2.4,16.0,80.0,169.99,141.89
2018,9,5,7,15,70.0,48.5,2.4,16.45,66.0,110.05,90.08
2018,9,5,7,30,0.0,52.0,2.4,16.9,52.0,45.9,33.34
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,56.55,42.21
2018,9,5,8,0,0.0,76.0,2.4,17.7,76.0,67.23,50.93
2018,9,5,8,15,0.0,90.0,2.45,18.1,90.0,80.13,61.37
2018,9,5,8,30,0.0,104.0,2.5,18.5,104.0,93.29,71.89
2018,9,5,8,45,0.0,119.0,2.5,18.9,119.0,107.38,83.05
2018,9,5,9,0,0.0,134.0,2.5,19.3,134.0,121.41,94.02
2018,9,5,9,15,1.0,151.0,2.55,19.6,151.5,138.24,107.22
2018,9,5,9,30,2.0,168.0,2.6,19.9,169.0,154.97,120.22
2018,9,5,9,45,3.5,177.5,2.7,20.25,180.0,164.83,127.67
2018,9,5,10,0,5.0,187.0,2.8,20.6,191.0,174.61,135.04
2018,9,5,10,15,7.0,202.5,2.85,20.85,208.0,190.42,147.16
2018,9,5,10,30,9.0,218.0,2.9,21.1,225.0,205.99,159.02
2018,9,5,10,45,10.5,233.0,3.0,21.3,241.5,220.4,169.93
2018,9,5,11,0,12.0,248.0,3.1,21.5,258.0,234.52,180.58
2018,9,5,11,15,13.5,257.5,3.15,21.6,269.0,243.26,187.11
2018,9,5,11,30,15.0,267.0,3.2,21.7,280.0,251.73,193.45
2018,9,5,11,45,19.0,289.5,3.3,21.8,306.0,273.54,210.08
2018,9,5,12,0,23.0,312.0,3.4,21.9,332.0,294.57,226.0
2018,9,5,12,15,26.5,319.5,3.5,21.85,342.5,303.55,232.88
2018,9,5,12,30,30.0,327.0,3.6,21.8,353.0,307.99,236.34
2018,9,5,12,45,28.5,321.0,3.65,21.75,345.5,297.27,228.19
2018,9,5,13,0,27.0,315.0,3.7,21.7,338.0,286.78,220.26
2018,9,5,13,15,170.0,287.5,3.8,21.55,425.0,332.86,256.63
2018,9,5,13,30,313.0,260.0,3.9,21.4,512.0,358.79,275.58
2018,9,5,13,45,327.5,261.0,3.95,21.25,517.5,343.61,262.13
2018,9,5,14,0,342.0,262.0,4.0,21.1,523.0,326.5,246.81
2018,9,5,14,15,587.0,188.0,4.0,20.8,613.5,324.0,237.03
2018,9,5,14,30,832.0,114.0,4.0,20.5,704.0,302.07,208.09
2018,9,5,14,45,819.5,111.5,4.05,20.25,666.5,248.51,161.48
2018,9,5,15,0,807.0,109.0,4.1,20.0,629.0,195.96,118.11
2018,9,5,15,15,789.5,106.5,4.1,20.0,586.0,144.15,81.14
2018,9,5,15,30,772.0,104.0,4.1,20.0,543.0,94.34,57.0
2018,9,5,15,45,750.0,99.5,4.1,19.25,496.0,70.17,55.23
2018,9,5,16,0,728.0,95.0,4.1,18.5,449.0,62.26,48.74
2018,9,5,16,15,697.5,90.5,4.05,18.1,399.5,61.03,47.92
2018,9,5,16,30,667.0,86.0,4.0,17.7,350.0,59.74,47.02
2018,9,5,16,45,624.5,80.0,3.95,17.3,299.0,57.18,44.95
2018,9,5,17,0,582.0,74.0,3.9,16.9,248.0,54.53,42.72
2018,9,5,17,15,518.0,66.0,3.8,16.45,198.5,50.03,38.71
2018,9,5,17,30,454.0,58.0,3.7,16.0,149.0,45.41,34.39
2018,9,5,17,45,358.5,47.5,3.6,15.55,106.0,38.3,27.62
2018,9,5,18,0,263.0,37.0,3.5,15.1,63.0,29.0,17.93
2018,9,5,18,15,155.5,23.0,3.4,14.9,36.0,18.28,0.0
2018,9,5,18,30,48.0,9.0,3.3,14.7,9.0,8.19,0.0
2018,9,5,18,45,24.0,4.5,3.2,14.45,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,5,45,31.0,4.5,2.25,13.0,6.0,4.09,0.0
2018,9,6,6,0,62.0,9.0,2.3,13.3,12.0,62.12,0.0
2018,9,6,6,15,49.0,14.5,2.3,13.7,18.5,58.86,40.83
2018,9,6,6,30,36.0,20.0,2.3,14.1,25.0,48.19,35.67
2018,9,6,6,45,18.0,27.0,2.3,14.5,29.5,37.32,26.68
2018,9,6,7,0,0.0,34.0,2.3,14.9,34.0,29.95,19.99
2018,9,6,7,15,0.0,40.0,2.3,15.35,40.0,35.26,24.56
2018,9,6,7,30,0.0,46.0,2.3,15.8,46.0,40.58,29.02
2018,9,6,7,45,0.0,55.5,2.35,16.25,55.5,49.01,36.03
2018,9,6,8,0,0.0,65.0,2.4,16.7,65.0,57.45,42.95
2018,9,6,8,15,0.0,84.5,2.4,17.15,84.5,74.84,57.23
2018,9,6,8,30,0.0,104.0,2.4,17.6,104.0,93.31,72.19
2018,9,6,8,45,0.0,122.0,2.45,18.05,122.0,110.33,85.75
2018,9,6,9,0,0.0,140.0,2.5,18.5,140.0,127.28,99.09
2018,9,6,9,15,3.5,162.0,2.55,18.9,164.5,151.29,118.13
2018,9,6,9,30,7.0,184.0,2.6,19.3,189.0,175.17,136.83
2018,9,6,9,45,21.5,223.5,2.7,19.7,239.0,226.15,177.08
2018,9,6,10,0,36.0,263.0,2.8,20.1,289.0,289.9,226.36
2018,9,6,10,15,121.5,292.5,2.8,20.45,386.5,408.38,318.49
2018,9,6,10,30,207.0,322.0,2.8,20.8,484.0,508.67,393.81
2018,9,6,10,45,433.5,273.5,2.85,21.15,624.5,673.17,517.1
2018,9,6,11,0,660.0,225.0,2.9,21.5,765.0,806.44,612.98
2018,9,6,11,15,782.5,169.0,2.9,21.75,819.5,826.71,626.29
2018,9,6,11,30,905.0,113.0,2.9,22.0,874.0,838.56,633.34
2018,9,6,11,45,906.5,113.5,2.9,22.25,880.5,809.1,612.08
2018,9,6,12,0,908.0,114.0,2.9,22.5,887.0,776.84,589.2
2018,9,6,12,15,912.5,110.5,2.9,22.7,886.0,740.42,562.67
2018,9,6,12,30,917.0,107.0,2.9,22.9,885.0,701.38,533.07
2018,9,6,12,45,923.5,102.0,2.9,23.1,877.5,659.76,501.02
2018,9,6,13,0,930.0,97.0,2.9,23.3,870.0,615.61,466.37
2018,9,6,13,15,926.0,96.5,2.9,23.35,852.5,567.36,427.98
2018,9,6,13,30,922.0,96.0,2.9,23.4,835.0,517.72,387.5
2018,9,6,13,45,916.0,94.5,2.9,23.45,809.5,465.27,343.79
2018,9,6,14,0,910.0,93.0,2.9,23.5,784.0,412.08,298.36
2018,9,6,14,15,901.5,92.0,2.9,23.4,752.0,357.97,251.45
2018,9,6,14,30,893.0,91.0,2.9,23.3,720.0,303.79,204.01
2018,9,6,14,45,881.5,88.5,2.9,23.25,681.5,248.05,156.09
2018,9,6,15,0,870.0,86.0,2.9,23.2,643.0,193.06,111.48
2018,9,6,15,15,854.5,84.0,2.9,23.2,599.5,138.99,74.18
2018,9,6,15,30,839.0,82.0,2.9,23.2,556.0,86.47,50.8
2018,9,6,15,45,818.5,79.0,2.95,22.8,508.0,56.2,42.55
2018,9,6,16,0,798.0,76.0,3.0,22.4,460.0,55.37,42.09
2018,9,6,16,15,770.5,73.0,2.95,22.0,410.0,54.46,41.52
2018,9,6,16,30,743.0,70.0,2.9,21.6,360.0,53.55,40.93
2018,9,6,16,45,704.0,65.0,2.9,21.2,308.0,50.92,38.81
2018,9,6,17,0,665.0,60.0,2.9,20.8,256.0,48.23,36.55
2018,9,6,17,15,604.0,54.0,2.8,20.1,205.0,40.7,29.98
2018,9,6,17,30,543.0,48.0,2.7,19.4,154.0,37.25,26.79
2018,9,6,17,45,443.5,40.5,2.6,18.7,109.5,32.36,22.09
2018,9,6,18,0,344.0,33.0,2.5,18.0,65.0,27.51,16.02
2018,9,6,18,15,207.0,21.0,2.5,17.6,37.0,18.09,0.0
2018,9,6,18,30,70.0,9.0,2.5,17.2,9.0,8.19,0.0
2018,9,6,18,45,35.0,4.5,2.5,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,86.5,10.5,1.45,13.95,14.0,9.55,0.0
2018,9,7,6,0,173.0,21.0,1.4,14.3,28.0,123.81,0.0
2018,9,7,6,15,302.5,31.5,1.4,14.85,66.0,275.0,202.79
2018,9,7,6,30,432.0,42.0,1.4,15.4,104.0,387.93,312.52
2018,9,7,6,45,305.0,49.0,1.35,15.95,101.5,312.55,256.87
2018,9,7,7,0,178.0,56.0,1.3,16.5,99.0,214.72,178.05
2018,9,7,7,15,94.5,79.5,1.25,17.1,103.0,169.18,138.96
2018,9,7,7,30,11.0,103.0,1.2,17.7,107.0,107.14,84.67
2018,9,7,7,45,31.5,130.5,1.15,18.3,144.0,164.3,132.04
2018,9,7,8,0,52.0,158.0,1.1,18.9,181.0,212.3,170.43
2018,9,7,8,15,68.5,184.0,1.1,19.5,217.5,254.9,203.46
2018,9,7,8,30,85.0,210.0,1.1,20.1,254.0,297.23,235.48
2018,9,7,8,45,160.5,227.5,1.1,20.75,320.5,399.5,313.83
2018,9,7,9,0,236.0,245.0,1.1,21.4,387.0,503.03,389.38
2018,9,7,9,15,416.0,216.5,1.15,21.95,487.5,650.39,496.42
2018,9,7,9,30,596.0,188.0,1.2,22.5,588.0,787.77,591.02
2018,9,7,9,45,749.0,141.0,1.25,23.05,670.5,865.33,639.37
2018,9,7,10,0,902.0,94.0,1.3,23.6,753.0,935.86,682.42
2018,9,7,10,15,910.0,95.0,1.4,24.0,782.0,931.88,678.3
2018,9,7,10,30,918.0,96.0,1.5,24.4,811.0,924.36,672.9
2018,9,7,10,45,924.0,96.5,1.6,24.75,833.0,911.02,663.96
2018,9,7,11,0,930.0,97.0,1.7,25.1,855.0,894.21,652.84
2018,9,7,11,15,933.5,97.5,1.85,25.3,869.0,871.91,639.05
2018,9,7,11,30,937.0,98.0,2.0,25.5,883.0,846.38,622.99
2018,9,7,11,45,938.5,98.0,2.1,25.75,889.0,815.69,602.78
2018,9,7,12,0,940.0,98.0,2.2,26.0,895.0,782.11,580.5
2018,9,7,12,15,941.5,97.5,2.35,26.05,894.0,745.32,556.04
2018,9,7,12,30,943.0,97.0,2.5,26.1,893.0,705.95,527.86
2018,9,7,12,45,943.5,95.5,2.6,26.2,884.0,662.66,495.74
2018,9,7,13,0,944.0,94.0,2.7,26.3,875.0,617.2,461.15
2018,9,7,13,15,940.0,92.5,2.85,26.2,856.5,567.44,422.88
2018,9,7,13,30,936.0,91.0,3.0,26.1,838.0,516.31,382.25
2018,9,7,13,45,929.5,90.5,3.1,26.05,812.5,463.77,339.04
2018,9,7,14,0,923.0,90.0,3.2,26.0,787.0,410.49,294.0
2018,9,7,14,15,914.0,88.5,3.25,25.85,754.0,355.16,246.48
2018,9,7,14,30,905.0,87.0,3.3,25.7,721.0,299.82,198.49
2018,9,7,14,45,894.0,85.0,3.4,25.5,682.5,243.93,150.93
2018,9,7,15,0,883.0,83.0,3.5,25.3,644.0,188.71,106.8
2018,9,7,15,15,867.0,81.0,3.5,25.3,600.0,133.92,70.0
2018,9,7,15,30,851.0,79.0,3.5,25.3,556.0,80.76,47.98
2018,9,7,15,45,831.5,76.0,3.5,24.8,508.0,54.38,40.67
2018,9,7,16,0,812.0,73.0,3.5,24.3,460.0,53.47,40.14
2018,9,7,16,15,784.5,69.5,3.5,23.85,409.0,52.08,39.16
2018,9,7,16,30,757.0,66.0,3.5,23.4,358.0,50.64,38.13
2018,9,7,16,45,717.5,61.5,3.45,22.95,306.0,48.29,36.25
2018,9,7,17,0,678.0,57.0,3.4,22.5,254.0,45.89,34.25
2018,9,7,17,15,616.5,51.0,3.25,21.75,202.5,42.05,30.9
2018,9,7,17,30,555.0,45.0,3.1,21.0,151.0,34.93,24.55
2018,9,7,17,45,454.5,37.5,2.95,20.25,106.5,29.91,19.76
2018,9,7,18,0,354.0,30.0,2.8,19.5,62.0,24.89,13.27
2018,9,7,18,15,213.5,19.5,2.8,19.0,35.0,17.74,0.0
2018,9,7,18,30,73.0,9.0,2.8,18.5,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.8,18.05,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,2.85,14.55,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,2.9,14.9,28.0,137.67,0.0
2018,9,8,6,15,335.5,29.0,2.9,15.35,66.0,293.6,213.67
2018,9,8,6,30,473.0,38.0,2.9,15.8,104.0,410.51,332.35
2018,9,8,6,45,549.0,44.5,2.9,16.25,152.5,489.44,401.05
2018,9,8,7,0,625.0,51.0,2.9,16.7,201.0,566.66,463.96
2018,9,8,7,15,673.5,55.5,2.85,17.25,252.5,629.26,511.96
2018,9,8,7,30,722.0,60.0,2.8,17.8,304.0,692.29,557.77
2018,9,8,7,45,754.0,64.0,2.75,18.35,355.5,740.78,590.79
2018,9,8,8,0,786.0,68.0,2.7,18.9,407.0,788.07,621.71
2018,9,8,8,15,809.0,70.5,2.65,19.5,456.0,823.84,643.3
2018,9,8,8,30,832.0,73.0,2.6,20.1,505.0,848.68,656.73
2018,9,8,8,45,848.5,76.0,2.6,20.75,550.5,874.5,670.93
2018,9,8,9,0,865.0,79.0,2.6,21.4,596.0,897.45,682.97
2018,9,8,9,15,877.5,81.5,2.6,21.95,637.5,913.03,690.2
2018,9,8,9,30,890.0,84.0,2.6,22.5,679.0,925.31,695.31
2018,9,8,9,45,895.5,87.5,2.55,23.05,713.0,928.89,694.25
2018,9,8,10,0,901.0,91.0,2.5,23.6,747.0,928.94,691.07
2018,9,8,10,15,908.5,92.0,2.55,24.0,775.5,924.48,686.36
2018,9,8,10,30,916.0,93.0,2.6,24.4,804.0,916.5,679.5
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,902.9,669.46
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,885.87,657.25
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,863.71,642.04
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,838.34,624.69
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,807.75,604.03
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,774.28,581.27
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,737.07,555.1
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,697.27,525.52
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,654.18,493.01
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,608.83,457.92
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,559.84,419.16
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,509.42,378.16
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,456.96,334.42
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,403.58,288.78
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,349.13,241.48
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,294.44,193.67
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,238.51,145.96
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,183.07,101.9
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,127.86,65.63
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,74.21,45.29
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,60.66,45.9
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,50.85,37.86
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,49.72,37.12
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,48.57,36.33
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,46.91,35.07
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,45.28,33.74
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,42.27,31.11
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,35.97,25.45
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,30.99,20.63
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,26.09,13.37
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,17.74,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
