Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,39.98,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,165.9,30.5
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,280.26,220.32
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,369.01,302.15
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,467.18,384.57
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,539.9,441.72
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,614.09,496.52
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,670.21,535.38
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,725.86,572.09
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,766.71,597.09
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,801.25,617.01
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,829.87,632.38
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,855.71,645.6
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,872.93,652.62
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,886.87,657.53
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,892.26,657.86
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,886.44,651.16
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,882.21,645.69
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,874.49,638.13
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,860.68,626.05
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,843.48,612.06
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,820.48,597.22
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,794.35,580.27
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,763.37,559.53
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,729.62,535.42
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,691.39,509.11
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,650.82,480.25
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,606.69,447.83
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,560.8,412.95
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,512.16,375.07
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,462.38,334.96
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,409.76,291.55
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,356.67,246.64
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,302.54,200.59
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,241.75,150.0
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,186.81,106.63
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,133.32,70.75
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,81.37,48.78
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,65.45,49.71
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,64.49,49.2
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,57.7,43.72
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,56.09,42.6
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,54.46,41.4
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,50.72,38.26
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,46.88,34.88
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,41.11,29.65
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,35.25,23.95
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,23.65,10.09
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,15.46,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,50.33,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,181.94,7.63
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,310.8,239.87
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,403.56,325.0
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,501.21,404.84
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,571.39,459.39
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,642.95,512.08
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,695.9,548.27
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,743.62,579.2
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,783.11,602.68
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,820.45,623.84
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,847.9,637.49
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,872.45,648.89
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,880.4,649.26
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,893.52,653.18
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,899.57,653.23
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,902.1,651.22
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,896.59,645.36
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,887.53,637.51
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,871.89,624.91
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,852.81,610.39
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,828.81,595.72
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,801.6,578.89
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,769.37,557.92
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,734.31,533.73
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,695.14,506.66
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,653.55,477.09
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,608.9,444.4
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,562.32,409.2
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,512.02,370.29
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,460.45,329.09
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,407.32,285.38
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,353.59,240.15
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,298.21,193.33
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,243.06,147.43
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,187.5,104.43
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,132.98,69.23
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,70.1,41.58
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,57.22,42.39
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,56.29,41.85
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,55.36,41.29
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,53.15,39.67
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,50.9,37.95
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,43.57,31.79
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,40.6,29.19
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,35.79,24.84
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,30.96,20.06
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,23.18,7.97
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,15.46,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,51.93,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,182.35,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,312.85,237.54
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,404.09,321.04
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,500.42,398.03
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,568.84,450.09
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,638.65,500.52
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,685.65,531.62
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,737.31,564.72
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,776.39,589.08
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,813.33,611.55
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,840.03,626.92
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,863.85,640.34
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,871.76,643.63
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,884.66,650.44
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,888.9,651.7
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,889.67,650.9
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,884.31,646.73
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,875.42,640.4
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,823.58,605.71
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,766.88,567.37
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,721.4,534.76
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,675.41,501.4
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,655.47,487.22
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,633.17,470.9
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,606.03,451.04
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,576.51,429.03
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,538.05,399.98
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,498.96,369.87
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,456.85,337.06
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,414.56,303.29
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,376.05,270.49
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,331.93,231.96
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,288.46,191.92
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,238.06,146.28
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,175.13,97.34
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,120.72,62.34
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,67.62,51.53
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,59.38,44.79
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,58.17,44.06
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,56.94,43.3
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,54.41,41.35
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,47.3,35.39
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,44.82,33.3
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,42.37,31.07
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,36.8,25.95
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,31.15,20.29
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,22.43,5.24
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,13.64,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.82,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,20.17,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,39.85,26.47
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,34.6,23.77
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,33.51,22.84
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,44.58,32.43
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,55.97,42.11
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,69.33,53.27
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,82.6,64.14
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,98.35,76.86
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,113.99,89.28
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,169.33,134.4
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,238.6,189.23
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,345.73,273.54
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,436.24,342.18
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,603.14,468.04
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,742.25,567.77
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,814.55,616.37
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,869.49,651.6
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,855.14,640.54
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,837.35,627.91
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,813.36,610.95
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,786.2,591.91
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,754.91,570.41
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,720.75,545.03
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,682.46,516.22
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,641.72,484.98
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,589.56,444.67
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,537.66,403.71
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,483.28,360.16
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,433.38,319.2
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,387.99,279.15
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,341.38,236.23
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,286.03,188.0
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,230.88,141.12
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,175.1,97.57
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,120.26,62.95
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,66.79,51.27
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,53.96,40.57
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,53.27,40.19
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,52.59,39.8
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,50.66,38.32
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,48.72,36.76
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,41.91,30.86
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,39.27,28.44
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,34.4,23.89
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,29.54,18.77
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,19.72,0.79
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,10.01,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,41.53,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,163.52,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,282.35,215.05
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,305.15,249.85
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,327.45,272.65
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,252.85,210.56
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,155.84,126.86
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,318.1,264.17
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,476.04,391.18
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,638.59,516.12
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,793.99,626.28
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,821.92,641.49
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,847.05,655.52
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,863.1,663.58
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,868.06,664.07
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,874.15,665.43
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,876.79,664.55
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,871.07,658.64
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,861.85,650.59
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,847.48,639.57
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,829.65,626.35
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,806.39,610.15
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,779.88,591.73
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,748.47,569.69
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,714.18,543.71
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,675.6,515.06
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,634.52,483.75
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,589.95,448.71
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,543.3,411.03
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,493.11,369.6
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,441.7,326.0
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,388.4,279.85
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,334.57,232.4
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,279.43,183.9
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,224.48,136.9
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,169.55,94.12
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,115.55,60.94
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,63.01,48.51
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,53.44,40.49
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,52.7,40.07
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,51.99,39.65
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,50.03,38.11
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,48.06,36.5
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,41.69,30.92
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,39.47,28.82
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,34.62,24.21
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,29.79,18.89
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,19.47,0.0
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,9.1,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,8.19,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,179.97,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,318.89,235.73
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,413.86,329.28
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,513.96,410.66
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,576.86,458.71
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,647.87,509.86
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,700.02,544.88
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,751.12,577.71
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,789.68,599.92
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,826.03,620.02
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,844.04,628.45
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,867.29,640.48
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,881.95,645.79
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,893.21,649.06
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,896.44,646.36
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,896.09,641.64
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,889.27,634.71
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,878.84,625.79
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,861.85,612.02
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,841.4,596.4
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,816.81,580.96
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,788.95,563.48
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,756.05,542.7
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,720.26,518.14
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,680.64,491.36
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,638.6,461.99
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,592.56,429.27
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,544.71,393.81
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,494.0,354.75
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,442.04,313.28
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,388.44,269.28
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,334.31,223.8
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,278.54,176.93
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,223.0,131.44
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,167.01,89.82
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,112.2,58.12
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,63.43,47.73
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,53.63,39.71
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,52.51,39.04
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,51.39,38.34
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,49.8,37.21
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,48.24,36.04
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,41.45,30.23
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,38.81,27.82
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,33.04,22.49
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,27.19,16.22
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,18.24,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,9.1,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.28,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,145.06,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,304.05,223.22
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,317.34,255.81
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,327.08,268.51
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,220.78,181.94
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,63.46,48.0
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,91.6,71.79
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,119.66,94.66
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,145.83,115.46
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,171.84,135.63
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,267.38,211.51
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,365.92,285.8
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,508.76,392.23
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,651.64,492.35
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,755.91,562.99
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,844.43,618.18
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,852.04,620.41
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,863.04,626.06
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,847.58,614.73
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,828.65,601.6
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,804.8,586.5
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,777.71,569.19
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,744.65,547.36
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,708.77,521.84
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,669.29,493.71
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,627.47,463.07
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,582.18,428.96
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,535.16,392.46
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,484.92,352.61
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,433.52,310.55
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,380.34,265.95
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,326.68,220.09
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,271.71,173.32
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,217.04,128.3
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,162.43,87.91
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,100.53,51.19
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,56.78,42.39
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,55.83,41.76
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,54.81,41.18
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,53.8,40.57
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,51.5,38.81
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,49.18,36.95
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,41.53,30.36
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,38.07,27.2
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,32.74,22.21
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,27.4,15.99
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,17.98,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,8.19,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,132.62,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,282.81,204.14
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,291.08,234.79
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,296.9,243.9
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,264.19,218.23
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,228.01,187.87
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,315.54,258.97
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,389.84,316.49
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,443.0,355.4
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,495.97,392.94
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,533.32,416.98
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,569.07,439.16
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,617.31,469.38
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,647.55,486.36
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,658.02,489.19
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,666.15,490.63
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,688.51,503.86
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,707.63,514.5
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,715.12,517.44
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,723.04,520.6
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,719.51,517.44
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,711.35,511.26
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,706.79,508.03
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,694.41,499.05
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,637.79,458.39
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,581.59,418.06
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,531.26,381.57
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,483.71,346.36
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,435.59,311.08
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,390.73,277.41
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,352.4,246.4
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,309.76,211.0
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,261.65,171.37
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,210.15,129.55
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,158.76,91.21
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,105.03,59.2
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,69.79,52.58
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,68.51,51.72
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,64.57,48.88
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,60.39,45.77
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,61.74,47.21
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,62.14,47.76
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,53.19,40.14
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,43.89,32.0
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,35.05,23.95
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,25.88,14.16
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,18.65,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,105.96,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,242.53,171.0
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,331.08,267.32
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,428.23,350.89
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,387.99,320.14
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,327.41,271.24
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,336.41,277.19
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,326.17,267.08
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,384.9,312.19
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,427.86,343.69
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,496.85,395.13
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,582.19,456.21
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,582.0,453.13
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,596.1,460.81
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,549.45,423.29
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,501.82,385.47
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,533.61,408.43
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,563.0,428.73
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,629.74,476.6
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,679.35,511.22
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,658.08,494.43
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,635.36,477.19
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,615.5,462.09
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,593.59,445.33
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,577.98,434.08
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,558.71,419.44
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,526.93,394.88
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,490.11,365.57
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,437.73,324.7
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,390.84,287.77
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,346.65,252.06
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,305.11,218.26
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,262.46,182.16
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,217.47,144.87
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,175.04,114.9
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,136.37,93.66
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,107.62,86.25
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,100.84,80.81
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,105.37,85.29
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,102.04,83.01
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,88.5,71.67
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,74.33,59.54
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,62.73,49.38
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,50.75,38.62
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,38.02,26.89
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,24.94,13.02
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,16.37,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,10.09,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,14.16,4.56
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,10.52,3.21
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,7.9,1.03
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,17.14,9.0
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,26.41,16.97
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,50.78,37.69
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,76.87,59.59
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,111.2,88.26
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,145.67,116.53
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,174.18,139.66
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,214.9,172.26
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,197.91,157.4
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,193.36,152.75
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,252.47,199.73
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,299.08,235.91
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,346.67,272.65
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,392.37,307.34
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,426.44,332.81
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,446.9,347.89
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,542.29,423.13
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,625.66,486.72
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,657.35,511.05
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,670.86,521.43
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,633.79,491.75
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,594.48,460.04
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,551.19,424.72
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,506.21,387.15
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,457.84,345.98
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,408.44,302.96
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,357.88,258.13
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,306.79,212.37
2018,9,28,14,15,845.0,94.0,3.6,19.8,627.0,254.03,166.0
2018,9,28,14,30,834.0,92.0,3.6,19.6,594.0,194.34,116.26
2018,9,28,14,45,820.0,89.0,3.65,19.45,555.0,141.01,77.08
2018,9,28,15,0,806.0,86.0,3.7,19.3,516.0,88.94,49.98
2018,9,28,15,15,784.0,83.5,3.7,19.3,472.0,60.19,46.74
2018,9,28,15,30,762.0,81.0,3.7,19.3,428.0,59.76,46.53
2018,9,28,15,45,734.5,76.5,3.65,18.65,381.0,57.75,45.05
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,55.69,43.48
2018,9,28,16,15,666.5,66.5,3.55,17.6,284.5,48.05,36.89
2018,9,28,16,30,626.0,61.0,3.5,17.2,235.0,45.26,34.47
2018,9,28,16,45,561.5,54.5,3.45,16.8,186.5,41.48,31.04
2018,9,28,17,0,497.0,48.0,3.4,16.4,138.0,37.67,27.38
2018,9,28,17,15,390.0,39.0,3.3,16.0,95.5,31.47,21.33
2018,9,28,17,30,283.0,30.0,3.2,15.6,53.0,25.2,12.25
2018,9,28,17,45,165.5,18.5,3.05,15.2,29.5,16.83,0.0
2018,9,28,18,0,48.0,7.0,2.9,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.8,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
