Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.6,14.7,16.0,69.14,0.0
2018,10,9,6,30,207.0,22.0,0.7,15.1,32.0,173.56,0.0
2018,10,9,6,45,346.0,30.5,0.8,15.5,71.5,298.93,225.21
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,411.79,329.38
2018,10,9,7,15,561.0,44.5,1.0,16.4,158.0,483.78,390.23
2018,10,9,7,30,637.0,50.0,1.1,16.9,205.0,553.33,445.39
2018,10,9,7,45,686.5,54.0,1.2,17.4,254.5,608.39,487.05
2018,10,9,8,0,736.0,58.0,1.3,17.9,304.0,662.9,526.53
2018,10,9,8,15,767.5,60.5,1.25,18.5,351.0,700.29,550.56
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,735.69,572.34
2018,10,9,8,45,822.0,65.0,1.15,19.7,441.5,753.98,581.45
2018,10,9,9,0,845.0,67.0,1.1,20.3,485.0,776.96,593.72
2018,10,9,9,15,860.5,68.5,1.0,20.9,523.5,790.25,598.38
2018,10,9,9,30,876.0,70.0,0.9,21.5,562.0,800.35,600.87
2018,10,9,9,45,887.5,72.0,0.75,22.1,595.5,804.44,598.55
2018,10,9,10,0,899.0,74.0,0.6,22.7,629.0,805.04,593.93
2018,10,9,10,15,908.0,75.0,0.55,23.2,655.5,798.98,586.99
2018,10,9,10,30,917.0,76.0,0.5,23.7,682.0,789.38,577.99
2018,10,9,10,45,835.0,109.5,0.45,24.25,673.0,747.63,548.03
2018,10,9,11,0,753.0,143.0,0.4,24.8,664.0,700.91,513.75
2018,10,9,11,15,666.5,176.5,0.65,25.0,643.0,648.77,479.52
2018,10,9,11,30,580.0,210.0,0.9,25.2,622.0,597.03,444.22
2018,10,9,11,45,517.0,238.0,1.1,25.4,606.5,554.82,414.28
2018,10,9,12,0,454.0,266.0,1.3,25.6,591.0,517.19,386.73
2018,10,9,12,15,475.5,259.5,1.55,25.55,598.0,498.86,373.81
2018,10,9,12,30,497.0,253.0,1.8,25.5,605.0,477.78,357.95
2018,10,9,12,45,475.5,255.0,2.0,25.4,586.5,440.86,329.75
2018,10,9,13,0,454.0,257.0,2.2,25.3,568.0,404.79,301.63
2018,10,9,13,15,438.5,252.5,2.45,25.05,546.0,366.96,271.86
2018,10,9,13,30,423.0,248.0,2.7,24.8,524.0,330.09,242.23
2018,10,9,13,45,431.0,235.0,2.9,24.6,505.5,294.3,212.35
2018,10,9,14,0,439.0,222.0,3.1,24.4,487.0,257.56,181.57
2018,10,9,14,15,503.0,186.0,3.25,24.0,473.5,212.52,142.79
2018,10,9,14,30,567.0,150.0,3.4,23.6,460.0,160.61,101.07
2018,10,9,14,45,655.0,117.0,3.5,23.2,449.5,104.56,63.23
2018,10,9,15,0,743.0,84.0,3.6,22.8,439.0,60.98,46.8
2018,10,9,15,15,749.5,76.5,3.6,22.8,405.0,56.88,43.44
2018,10,9,15,30,756.0,69.0,3.6,22.8,371.0,52.55,39.84
2018,10,9,15,45,720.5,65.5,3.6,21.75,323.5,50.95,38.72
2018,10,9,16,0,685.0,62.0,3.6,20.7,276.0,49.38,37.57
2018,10,9,16,15,630.5,57.0,3.55,20.1,227.5,42.47,31.58
2018,10,9,16,30,576.0,52.0,3.5,19.5,179.0,39.8,29.16
2018,10,9,16,45,487.5,45.5,3.4,18.9,133.5,35.77,25.36
2018,10,9,17,0,399.0,39.0,3.3,18.3,88.0,31.82,21.22
2018,10,9,17,15,265.0,28.5,3.25,17.75,54.5,24.03,9.56
2018,10,9,17,30,131.0,18.0,3.2,17.2,21.0,16.37,0.0
2018,10,9,17,45,65.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.5,0.55,13.55,6.5,5.91,0.0
2018,10,10,6,30,0.0,13.0,0.6,13.9,13.0,11.45,0.0
2018,10,10,6,45,80.5,32.0,0.7,14.2,43.5,113.98,83.38
2018,10,10,7,0,161.0,51.0,0.8,14.5,74.0,192.98,155.9
2018,10,10,7,15,178.5,64.5,0.8,14.85,99.5,222.18,182.51
2018,10,10,7,30,196.0,78.0,0.8,15.2,125.0,252.42,208.69
2018,10,10,7,45,155.5,101.0,0.85,15.55,143.5,239.03,197.29
2018,10,10,8,0,115.0,124.0,0.9,15.9,162.0,235.99,193.57
2018,10,10,8,15,163.0,140.5,0.8,16.35,203.5,290.94,237.92
2018,10,10,8,30,211.0,157.0,0.7,16.8,245.0,361.4,292.24
2018,10,10,8,45,301.5,163.0,0.65,17.25,303.5,438.22,350.74
2018,10,10,9,0,392.0,169.0,0.6,17.7,362.0,531.55,418.6
2018,10,10,9,15,607.0,128.5,0.55,18.15,454.0,663.36,513.55
2018,10,10,9,30,822.0,88.0,0.5,18.6,546.0,781.48,590.33
2018,10,10,9,45,840.0,87.5,0.4,19.1,579.5,787.29,588.4
2018,10,10,10,0,858.0,87.0,0.3,19.6,613.0,783.66,581.98
2018,10,10,10,15,866.5,88.0,0.35,19.95,638.5,777.36,576.97
2018,10,10,10,30,875.0,89.0,0.4,20.3,664.0,767.69,569.92
2018,10,10,10,45,879.0,91.0,0.45,20.7,682.0,752.35,559.14
2018,10,10,11,0,883.0,93.0,0.5,21.1,700.0,733.76,546.34
2018,10,10,11,15,885.5,93.5,0.65,21.3,710.5,709.46,531.0
2018,10,10,11,30,888.0,94.0,0.8,21.5,721.0,682.2,512.4
2018,10,10,11,45,888.0,94.0,0.95,21.7,723.5,650.03,489.67
2018,10,10,12,0,888.0,94.0,1.1,21.9,726.0,615.31,464.29
2018,10,10,12,15,885.5,94.0,1.2,21.95,720.5,576.8,435.15
2018,10,10,12,30,883.0,94.0,1.3,22.0,715.0,536.22,403.52
2018,10,10,12,45,878.0,94.5,1.45,22.05,702.0,493.04,369.12
2018,10,10,13,0,873.0,95.0,1.6,22.1,689.0,448.35,332.31
2018,10,10,13,15,865.0,94.5,1.8,22.05,668.5,400.43,292.12
2018,10,10,13,30,857.0,94.0,2.0,22.0,648.0,351.73,250.13
2018,10,10,13,45,845.5,93.0,2.15,21.9,620.0,295.72,201.89
2018,10,10,14,0,834.0,92.0,2.3,21.8,592.0,244.5,157.49
2018,10,10,14,15,819.0,90.5,2.45,21.6,558.0,192.69,114.75
2018,10,10,14,30,804.0,89.0,2.6,21.4,524.0,141.84,77.74
2018,10,10,14,45,782.0,87.0,2.7,21.15,484.0,91.5,51.58
2018,10,10,15,0,760.0,85.0,2.8,20.9,444.0,62.11,48.16
2018,10,10,15,15,732.5,81.5,2.8,20.9,400.0,60.84,47.22
2018,10,10,15,30,705.0,78.0,2.8,20.9,356.0,54.21,41.61
2018,10,10,15,45,662.5,74.5,2.95,20.15,309.0,53.04,40.82
2018,10,10,16,0,620.0,71.0,3.1,19.4,262.0,51.94,40.02
2018,10,10,16,15,559.5,65.0,3.1,18.85,214.5,48.8,37.29
2018,10,10,16,30,499.0,59.0,3.1,18.3,167.0,45.67,34.41
2018,10,10,16,45,406.5,50.5,3.1,17.7,123.0,40.22,29.29
2018,10,10,17,0,314.0,42.0,3.1,17.1,79.0,32.75,21.97
2018,10,10,17,15,199.5,28.5,3.05,16.65,48.0,22.52,6.76
2018,10,10,17,30,85.0,15.0,3.0,16.2,17.0,13.64,0.0
2018,10,10,17,45,42.5,7.5,2.95,15.75,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,1.0,13.3,6.0,5.46,0.0
2018,10,11,6,30,0.0,12.0,1.0,13.6,12.0,10.56,0.0
2018,10,11,6,45,2.5,27.5,1.0,13.95,28.0,28.49,16.12
2018,10,11,7,0,5.0,43.0,1.0,14.3,44.0,45.88,32.71
2018,10,11,7,15,17.0,63.5,0.95,14.65,67.5,83.69,65.47
2018,10,11,7,30,29.0,84.0,0.9,15.0,91.0,115.0,92.47
2018,10,11,7,45,44.5,104.5,0.85,15.3,118.0,148.56,120.94
2018,10,11,8,0,60.0,125.0,0.8,15.6,145.0,182.04,148.65
2018,10,11,8,15,80.0,146.0,0.7,16.05,176.5,219.56,178.88
2018,10,11,8,30,100.0,167.0,0.6,16.5,208.0,270.96,219.07
2018,10,11,8,45,155.0,186.0,0.55,16.95,257.5,333.56,267.79
2018,10,11,9,0,210.0,205.0,0.5,17.4,307.0,395.92,314.56
2018,10,11,9,15,277.0,211.5,0.5,17.85,357.5,466.94,366.75
2018,10,11,9,30,344.0,218.0,0.5,18.3,408.0,522.23,406.01
2018,10,11,9,45,529.5,176.5,0.5,18.75,489.0,631.96,485.47
2018,10,11,10,0,715.0,135.0,0.5,19.2,570.0,730.19,552.55
2018,10,11,10,15,774.5,119.5,0.5,19.65,609.0,742.6,557.74
2018,10,11,10,30,834.0,104.0,0.5,20.1,648.0,754.28,563.7
2018,10,11,10,45,842.5,104.0,0.5,20.55,667.0,739.95,552.3
2018,10,11,11,0,851.0,104.0,0.5,21.0,686.0,718.31,536.47
2018,10,11,11,15,856.0,104.5,0.5,21.35,697.5,696.3,519.57
2018,10,11,11,30,861.0,105.0,0.5,21.7,709.0,671.28,500.4
2018,10,11,11,45,863.5,104.5,0.45,22.05,712.5,640.84,476.6
2018,10,11,12,0,866.0,104.0,0.4,22.4,716.0,607.76,450.67
2018,10,11,12,15,867.0,102.5,0.45,22.6,711.5,570.45,422.69
2018,10,11,12,30,868.0,101.0,0.5,22.8,707.0,530.9,392.28
2018,10,11,12,45,867.5,99.0,0.55,23.0,695.0,488.14,358.59
2018,10,11,13,0,867.0,97.0,0.6,23.2,683.0,443.6,322.46
2018,10,11,13,15,860.5,96.0,0.7,23.25,663.0,396.09,283.5
2018,10,11,13,30,854.0,95.0,0.8,23.3,643.0,347.69,242.67
2018,10,11,13,45,846.5,92.5,0.95,23.35,616.0,291.72,195.52
2018,10,11,14,0,839.0,90.0,1.1,23.4,589.0,240.15,151.66
2018,10,11,14,15,825.5,88.0,1.2,23.25,555.0,188.02,109.53
2018,10,11,14,30,812.0,86.0,1.3,23.1,521.0,136.69,73.17
2018,10,11,14,45,794.0,82.5,1.45,23.0,481.5,85.09,47.41
2018,10,11,15,0,776.0,79.0,1.6,22.9,442.0,57.92,44.19
2018,10,11,15,15,749.0,76.0,1.6,22.9,398.0,56.88,43.45
2018,10,11,15,30,722.0,73.0,1.6,22.9,354.0,55.86,42.7
2018,10,11,15,45,683.5,69.0,1.85,22.35,307.0,49.24,37.16
2018,10,11,16,0,645.0,65.0,2.1,21.8,260.0,47.58,35.83
2018,10,11,16,15,587.0,59.5,2.2,21.1,212.5,44.64,33.31
2018,10,11,16,30,529.0,54.0,2.3,20.4,165.0,41.7,30.64
2018,10,11,16,45,437.0,45.5,2.45,19.75,120.5,36.05,25.38
2018,10,11,17,0,345.0,37.0,2.6,19.1,76.0,30.32,19.55
2018,10,11,17,15,210.0,24.0,2.75,18.45,44.0,20.04,2.92
2018,10,11,17,30,75.0,11.0,2.9,17.8,12.0,10.01,0.0
2018,10,11,17,45,37.5,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.7,13.85,13.0,0.0,0.0
2018,10,12,6,30,155.0,20.0,1.8,14.3,26.0,110.53,0.0
2018,10,12,6,45,283.0,30.5,1.85,14.75,62.0,255.35,184.82
2018,10,12,7,0,411.0,41.0,1.9,15.2,98.0,360.17,290.65
2018,10,12,7,15,493.0,48.5,1.9,15.75,144.0,436.51,357.07
2018,10,12,7,30,575.0,56.0,1.9,16.3,190.0,515.47,421.54
2018,10,12,7,45,627.5,61.0,1.9,16.9,238.0,571.21,464.46
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,626.84,505.28
2018,10,12,8,15,716.0,69.5,1.9,18.3,333.0,663.14,529.66
2018,10,12,8,30,752.0,73.0,1.9,19.1,380.0,702.24,555.27
2018,10,12,8,45,778.5,76.0,1.85,19.85,424.0,730.97,572.32
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,757.0,587.07
2018,10,12,9,15,826.0,80.0,1.75,21.25,507.0,773.23,594.88
2018,10,12,9,30,847.0,81.0,1.7,21.9,546.0,779.62,595.87
2018,10,12,9,45,867.5,80.0,1.65,22.55,581.0,786.94,597.66
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,790.85,597.16
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,784.54,590.47
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,774.76,581.67
2018,10,12,10,45,912.0,82.0,1.55,24.95,687.0,759.27,568.84
2018,10,12,11,0,918.0,83.0,1.5,25.5,706.0,740.39,553.94
2018,10,12,11,15,922.0,83.0,1.5,25.9,717.5,715.79,535.5
2018,10,12,11,30,926.0,83.0,1.5,26.3,729.0,688.05,513.95
2018,10,12,11,45,927.5,83.5,1.45,26.7,732.5,656.21,488.85
2018,10,12,12,0,929.0,84.0,1.4,27.1,736.0,621.58,461.43
2018,10,12,12,15,927.5,83.5,1.5,27.2,730.5,581.74,431.31
2018,10,12,12,30,926.0,83.0,1.6,27.3,725.0,539.68,398.63
2018,10,12,12,45,922.0,83.0,1.7,27.4,712.0,494.88,362.88
2018,10,12,13,0,918.0,83.0,1.8,27.5,699.0,448.41,324.73
2018,10,12,13,15,912.0,81.5,1.95,27.45,678.0,398.49,283.21
2018,10,12,13,30,906.0,80.0,2.1,27.4,657.0,347.57,239.81
2018,10,12,13,45,897.0,79.5,2.25,27.3,629.5,295.88,195.32
2018,10,12,14,0,888.0,79.0,2.4,27.2,602.0,243.87,151.03
2018,10,12,14,15,875.5,77.0,2.5,26.95,567.5,190.11,107.98
2018,10,12,14,30,863.0,75.0,2.6,26.7,533.0,136.9,71.24
2018,10,12,14,45,845.0,72.5,2.7,26.45,492.5,83.89,46.76
2018,10,12,15,0,827.0,70.0,2.8,26.2,452.0,51.86,38.47
2018,10,12,15,15,801.5,67.0,2.8,26.2,407.0,50.56,37.5
2018,10,12,15,30,776.0,64.0,2.8,26.2,362.0,49.26,36.49
2018,10,12,15,45,741.0,60.5,2.85,25.3,314.5,47.51,35.21
2018,10,12,16,0,706.0,57.0,2.9,24.4,267.0,45.77,33.87
2018,10,12,16,15,651.5,52.0,2.85,23.45,218.5,42.67,31.26
2018,10,12,16,30,597.0,47.0,2.8,22.5,170.0,36.24,25.62
2018,10,12,16,45,506.5,40.5,2.7,21.55,124.5,32.03,21.69
2018,10,12,17,0,416.0,34.0,2.6,20.6,79.0,27.87,17.19
2018,10,12,17,15,256.5,22.5,2.65,19.9,45.5,18.85,0.0
2018,10,12,17,30,97.0,11.0,2.7,19.2,12.0,10.01,0.0
2018,10,12,17,45,48.5,5.5,2.75,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.9,13.8,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.9,14.2,27.0,138.18,0.0
2018,10,13,6,45,347.5,28.0,0.85,14.65,65.0,291.99,204.86
2018,10,13,7,0,491.0,37.0,0.8,15.1,103.0,406.81,323.16
2018,10,13,7,15,571.0,42.5,0.8,15.6,150.5,474.09,381.44
2018,10,13,7,30,651.0,48.0,0.8,16.1,198.0,551.67,442.5
2018,10,13,7,45,701.5,52.0,0.8,16.6,247.5,606.88,483.57
2018,10,13,8,0,752.0,56.0,0.8,17.1,297.0,661.48,522.14
2018,10,13,8,15,785.0,58.5,0.8,17.75,344.5,699.58,546.89
2018,10,13,8,30,818.0,61.0,0.8,18.4,392.0,735.66,569.39
2018,10,13,8,45,840.0,64.0,0.85,19.1,436.0,754.24,579.68
2018,10,13,9,0,862.0,67.0,0.9,19.8,480.0,777.17,592.95
2018,10,13,9,15,877.5,69.0,0.9,20.3,519.0,790.59,599.25
2018,10,13,9,30,893.0,71.0,0.9,20.8,558.0,800.75,603.44
2018,10,13,9,45,903.0,73.0,0.95,21.3,590.5,803.11,603.22
2018,10,13,10,0,913.0,75.0,1.0,21.8,623.0,801.96,600.85
2018,10,13,10,15,921.0,76.0,1.05,22.25,649.0,794.57,594.57
2018,10,13,10,30,929.0,77.0,1.1,22.7,675.0,783.64,586.11
2018,10,13,10,45,934.0,77.5,1.15,23.1,693.5,766.45,573.67
2018,10,13,11,0,939.0,78.0,1.2,23.5,712.0,745.87,559.06
2018,10,13,11,15,942.0,78.5,1.3,23.7,723.0,720.6,541.64
2018,10,13,11,30,945.0,79.0,1.4,23.9,734.0,692.17,520.8
2018,10,13,11,45,945.5,79.5,1.45,24.1,737.0,659.15,495.82
2018,10,13,12,0,946.0,80.0,1.5,24.3,740.0,623.35,468.3
2018,10,13,12,15,944.5,80.0,1.6,24.4,734.5,583.4,437.57
2018,10,13,12,30,943.0,80.0,1.7,24.5,729.0,541.15,404.18
2018,10,13,12,45,939.5,79.0,1.8,24.55,715.5,495.01,366.94
2018,10,13,13,0,936.0,78.0,1.9,24.6,702.0,447.16,327.2
2018,10,13,13,15,930.0,77.0,1.95,24.5,681.0,396.93,284.55
2018,10,13,13,30,924.0,76.0,2.0,24.4,660.0,345.63,240.1
2018,10,13,13,45,914.5,75.0,2.05,24.35,631.5,292.62,193.91
2018,10,13,14,0,905.0,74.0,2.1,24.3,603.0,239.35,148.15
2018,10,13,14,15,892.0,72.5,2.15,24.1,568.0,185.15,104.6
2018,10,13,14,30,879.0,71.0,2.2,23.9,533.0,131.52,67.92
2018,10,13,14,45,861.0,69.0,2.25,23.75,492.5,78.16,44.49
2018,10,13,15,0,843.0,67.0,2.3,23.6,452.0,57.58,43.82
2018,10,13,15,15,817.0,64.5,2.3,23.6,407.0,48.94,36.55
2018,10,13,15,30,791.0,62.0,2.3,23.6,362.0,47.95,35.8
2018,10,13,15,45,754.0,58.5,2.35,22.85,313.5,46.11,34.39
2018,10,13,16,0,717.0,55.0,2.4,22.1,265.0,44.29,32.94
2018,10,13,16,15,660.5,50.5,2.4,21.3,216.0,41.55,30.57
2018,10,13,16,30,604.0,46.0,2.4,20.5,167.0,38.86,28.09
2018,10,13,16,45,509.0,39.0,2.35,19.75,121.0,30.9,20.85
2018,10,13,17,0,414.0,32.0,2.3,19.0,75.0,26.21,15.72
2018,10,13,17,15,254.5,21.5,2.3,18.3,43.5,18.08,0.0
2018,10,13,17,30,95.0,11.0,2.3,17.6,12.0,10.01,0.0
2018,10,13,17,45,47.5,5.5,2.35,16.9,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,6,15,92.0,9.5,1.3,12.5,12.5,0.0,0.0
2018,10,14,6,30,184.0,19.0,1.3,13.0,25.0,125.77,0.0
2018,10,14,6,45,324.5,28.5,1.3,13.5,62.0,274.81,188.09
2018,10,14,7,0,465.0,38.0,1.3,14.0,99.0,389.25,311.88
2018,10,14,7,15,444.0,47.0,1.3,14.55,125.5,397.64,324.91
2018,10,14,7,30,423.0,56.0,1.3,15.1,152.0,403.5,332.37
2018,10,14,7,45,240.0,83.5,1.3,15.65,140.5,289.26,239.5
2018,10,14,8,0,57.0,111.0,1.3,16.2,129.0,161.6,131.4
2018,10,14,8,15,125.0,129.5,1.45,16.8,177.0,246.25,202.33
2018,10,14,8,30,193.0,148.0,1.6,17.4,225.0,318.93,261.01
2018,10,14,8,45,311.5,153.5,1.7,18.0,294.5,430.24,348.99
2018,10,14,9,0,430.0,159.0,1.8,18.6,364.0,543.7,434.82
2018,10,14,9,15,601.5,133.5,1.8,19.1,445.0,654.16,516.51
2018,10,14,9,30,773.0,108.0,1.8,19.6,526.0,751.72,583.88
2018,10,14,9,45,849.5,92.5,1.8,20.1,577.5,786.34,604.91
2018,10,14,10,0,926.0,77.0,1.8,20.6,629.0,810.44,619.0
2018,10,14,10,15,936.5,77.5,1.85,21.05,656.5,804.09,612.76
2018,10,14,10,30,947.0,78.0,1.9,21.5,684.0,794.09,604.46
2018,10,14,10,45,955.5,78.5,1.9,22.0,704.5,778.97,592.25
2018,10,14,11,0,964.0,79.0,1.9,22.5,725.0,760.23,577.74
2018,10,14,11,15,967.5,79.5,1.9,22.9,736.5,734.54,557.95
2018,10,14,11,30,971.0,80.0,1.9,23.3,748.0,705.59,535.01
2018,10,14,11,45,975.5,79.0,1.9,23.7,752.5,672.61,508.91
2018,10,14,12,0,980.0,78.0,1.9,24.1,757.0,636.55,480.14
2018,10,14,12,15,979.5,78.5,1.9,24.35,752.5,596.29,447.96
2018,10,14,12,30,979.0,79.0,1.9,24.6,748.0,553.56,413.19
2018,10,14,12,45,976.0,77.5,1.9,24.9,734.0,505.63,373.68
2018,10,14,13,0,973.0,76.0,1.9,25.2,720.0,455.9,331.78
2018,10,14,13,15,967.0,75.5,1.95,25.35,698.5,404.36,287.82
2018,10,14,13,30,961.0,75.0,2.0,25.5,677.0,351.69,242.05
2018,10,14,13,45,953.0,73.5,2.0,25.65,648.5,296.79,194.24
2018,10,14,14,0,945.0,72.0,2.0,25.8,620.0,241.45,146.93
2018,10,14,14,15,932.5,70.5,2.0,25.75,584.0,185.26,102.33
2018,10,14,14,30,920.0,69.0,2.0,25.7,548.0,129.55,65.2
2018,10,14,14,45,903.0,66.5,2.0,25.7,506.5,73.7,42.25
2018,10,14,15,0,886.0,64.0,2.0,25.7,465.0,55.84,41.97
2018,10,14,15,15,860.5,62.0,2.0,25.7,418.5,54.32,40.8
2018,10,14,15,30,835.0,60.0,2.0,25.7,372.0,46.82,34.51
2018,10,14,15,45,799.0,56.5,1.8,25.1,322.5,44.9,33.02
2018,10,14,16,0,763.0,53.0,1.6,24.5,273.0,42.99,31.47
2018,10,14,16,15,706.5,49.0,1.6,23.35,222.5,40.59,29.46
2018,10,14,16,30,650.0,45.0,1.6,22.2,172.0,38.27,27.35
2018,10,14,16,45,553.0,38.5,1.6,21.1,124.5,33.59,22.95
2018,10,14,17,0,456.0,32.0,1.6,20.0,77.0,26.49,15.56
2018,10,14,17,15,281.0,21.5,1.75,19.35,44.5,18.32,0.0
2018,10,14,17,30,106.0,11.0,1.9,18.7,12.0,10.01,0.0
2018,10,14,17,45,53.0,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,3.05,13.2,13.0,0.0,0.0
2018,10,15,6,30,214.0,19.0,3.1,13.7,26.0,142.79,0.0
2018,10,15,6,45,364.0,27.0,3.2,14.25,63.5,294.98,194.37
2018,10,15,7,0,514.0,35.0,3.3,14.8,101.0,407.09,328.03
2018,10,15,7,15,595.5,41.0,3.3,15.35,149.5,484.83,397.92
2018,10,15,7,30,677.0,47.0,3.3,15.9,198.0,563.98,463.34
2018,10,15,7,45,726.5,50.5,3.35,16.5,247.5,617.95,506.03
2018,10,15,8,0,776.0,54.0,3.4,17.1,297.0,671.13,546.0
2018,10,15,8,15,808.5,57.5,3.25,17.75,345.5,710.17,572.69
2018,10,15,8,30,841.0,61.0,3.1,18.4,394.0,740.08,591.49
2018,10,15,8,45,863.5,62.5,2.95,19.1,438.0,764.12,605.18
2018,10,15,9,0,886.0,64.0,2.8,19.8,482.0,785.39,616.43
2018,10,15,9,15,901.5,66.0,2.6,20.4,521.5,798.68,621.6
2018,10,15,9,30,917.0,68.0,2.4,21.0,561.0,808.62,624.27
2018,10,15,9,45,927.0,70.0,2.2,21.65,594.0,810.72,621.29
2018,10,15,10,0,937.0,72.0,2.0,22.3,627.0,809.24,615.89
2018,10,15,10,15,945.0,73.0,1.85,22.8,653.0,801.44,607.04
2018,10,15,10,30,953.0,74.0,1.7,23.3,679.0,790.03,595.91
2018,10,15,10,45,958.0,75.0,1.6,23.75,698.0,772.85,581.62
2018,10,15,11,0,963.0,76.0,1.5,24.2,717.0,752.17,565.18
2018,10,15,11,15,966.0,76.5,1.35,24.6,728.0,726.21,543.99
2018,10,15,11,30,969.0,77.0,1.2,25.0,739.0,697.03,519.91
2018,10,15,11,45,969.5,77.0,1.1,25.4,741.5,662.72,492.54
2018,10,15,12,0,970.0,77.0,1.0,25.8,744.0,625.6,462.85
2018,10,15,12,15,969.0,76.5,0.9,26.0,738.5,584.56,430.28
2018,10,15,12,30,968.0,76.0,0.8,26.2,733.0,541.16,395.36
2018,10,15,12,45,964.5,75.5,0.7,26.45,719.5,494.47,357.25
2018,10,15,13,0,961.0,75.0,0.6,26.7,706.0,446.01,316.97
2018,10,15,13,15,955.0,74.0,0.65,26.7,684.5,394.69,274.85
2018,10,15,13,30,949.0,73.0,0.7,26.7,663.0,342.28,230.81
2018,10,15,13,45,939.5,72.5,0.75,26.7,634.5,288.55,185.35
2018,10,15,14,0,930.0,72.0,0.8,26.7,606.0,234.5,140.33
2018,10,15,14,15,917.0,70.0,0.9,26.5,570.5,178.76,97.27
2018,10,15,14,30,904.0,68.0,1.0,26.3,535.0,123.59,61.68
2018,10,15,14,45,885.5,66.0,1.1,26.15,493.5,69.08,41.28
2018,10,15,15,0,867.0,64.0,1.2,26.0,452.0,55.71,41.81
2018,10,15,15,15,841.0,61.5,1.2,26.0,406.0,53.82,40.34
2018,10,15,15,30,815.0,59.0,1.2,26.0,360.0,46.03,33.81
2018,10,15,15,45,778.0,56.0,1.4,25.1,311.5,44.5,32.69
2018,10,15,16,0,741.0,53.0,1.6,24.2,263.0,43.01,31.53
2018,10,15,16,15,683.5,48.5,1.65,23.2,213.0,40.19,29.12
2018,10,15,16,30,626.0,44.0,1.7,22.2,163.0,37.43,26.58
2018,10,15,16,45,526.0,37.5,1.75,21.15,117.0,29.96,19.8
2018,10,15,17,0,426.0,31.0,1.8,20.1,71.0,25.7,14.52
2018,10,15,17,15,261.0,20.5,1.9,19.4,40.5,17.53,0.0
2018,10,15,17,30,96.0,10.0,2.0,18.7,10.0,9.1,0.0
2018,10,15,17,45,48.0,5.0,2.1,18.05,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,12.75,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,13.1,24.0,133.63,0.0
2018,10,16,6,45,349.5,26.5,0.65,13.5,60.5,282.37,174.3
2018,10,16,7,0,498.0,35.0,0.6,13.9,97.0,403.85,318.4
2018,10,16,7,15,582.0,41.0,0.6,14.4,145.0,473.4,379.99
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,553.72,443.48
2018,10,16,7,45,716.0,51.0,0.6,15.45,242.5,608.26,484.18
2018,10,16,8,0,766.0,55.0,0.6,16.0,292.0,662.06,522.22
2018,10,16,8,15,797.5,57.5,0.6,16.75,339.0,698.7,545.82
2018,10,16,8,30,829.0,60.0,0.6,17.5,386.0,726.26,562.19
2018,10,16,8,45,852.5,62.0,0.6,18.2,430.0,751.51,576.58
2018,10,16,9,0,876.0,64.0,0.6,18.9,474.0,774.01,588.73
2018,10,16,9,15,892.0,66.5,0.55,19.55,513.5,788.18,594.32
2018,10,16,9,30,908.0,69.0,0.5,20.2,553.0,799.01,597.7
2018,10,16,9,45,919.5,70.5,0.5,20.9,586.0,801.63,596.45
2018,10,16,10,0,931.0,72.0,0.5,21.6,619.0,800.69,593.1
2018,10,16,10,15,939.0,73.0,0.55,22.1,645.0,792.9,586.73
2018,10,16,10,30,947.0,74.0,0.6,22.6,671.0,781.53,578.21
2018,10,16,10,45,951.0,74.0,0.6,23.1,688.5,762.63,564.06
2018,10,16,11,0,955.0,74.0,0.6,23.6,706.0,740.36,547.89
2018,10,16,11,15,957.5,74.0,0.65,24.0,716.0,713.79,528.77
2018,10,16,11,30,960.0,74.0,0.7,24.4,726.0,684.07,506.83
2018,10,16,11,45,960.5,74.5,0.75,24.8,729.0,650.62,481.83
2018,10,16,12,0,961.0,75.0,0.8,25.2,732.0,614.36,454.27
2018,10,16,12,15,959.5,74.5,0.8,25.4,726.0,573.46,422.64
2018,10,16,12,30,958.0,74.0,0.8,25.6,720.0,530.27,388.54
2018,10,16,12,45,953.5,74.0,0.85,25.8,706.5,484.11,351.67
2018,10,16,13,0,949.0,74.0,0.9,26.0,693.0,436.27,312.39
2018,10,16,13,15,942.5,73.5,0.95,26.05,671.5,385.85,270.26
2018,10,16,13,30,936.0,73.0,1.0,26.1,650.0,334.39,226.37
2018,10,16,13,45,926.5,72.0,1.1,26.1,621.5,280.99,180.87
2018,10,16,14,0,917.0,71.0,1.2,26.1,593.0,227.32,135.96
2018,10,16,14,15,903.5,69.5,1.3,25.95,558.0,172.7,93.76
2018,10,16,14,30,890.0,68.0,1.4,25.8,523.0,118.69,59.52
2018,10,16,14,45,871.5,66.0,1.5,25.65,482.0,65.07,49.62
2018,10,16,15,0,853.0,64.0,1.6,25.5,441.0,55.61,41.85
2018,10,16,15,15,826.5,61.5,1.6,25.5,395.5,47.13,34.75
2018,10,16,15,30,800.0,59.0,1.6,25.5,350.0,46.06,33.92
2018,10,16,15,45,760.5,55.5,1.8,24.6,301.5,44.12,32.43
2018,10,16,16,0,721.0,52.0,2.0,23.7,253.0,42.2,30.89
2018,10,16,16,15,658.5,47.5,2.1,22.65,203.5,39.35,28.44
2018,10,16,16,30,596.0,43.0,2.2,21.6,154.0,36.57,25.87
2018,10,16,16,45,493.0,36.5,2.3,20.6,109.5,29.16,19.09
2018,10,16,17,0,390.0,30.0,2.4,19.6,65.0,24.9,13.41
2018,10,16,17,15,237.0,19.5,2.55,18.95,37.0,17.74,0.0
2018,10,16,17,30,84.0,9.0,2.7,18.3,9.0,8.19,0.0
2018,10,16,17,45,42.0,4.5,2.8,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,17,6,15,77.0,8.5,0.55,12.5,10.5,0.0,0.0
2018,10,17,6,30,154.0,17.0,0.6,12.8,21.0,104.83,0.0
2018,10,17,6,45,290.5,26.5,0.65,13.1,54.5,242.88,139.26
2018,10,17,7,0,427.0,36.0,0.7,13.4,88.0,357.44,282.94
2018,10,17,7,15,449.0,46.0,0.75,13.85,123.0,394.93,320.27
2018,10,17,7,30,471.0,56.0,0.8,14.3,158.0,432.32,353.26
2018,10,17,7,45,393.5,80.0,0.8,14.75,179.5,409.45,335.51
2018,10,17,8,0,316.0,104.0,0.8,15.2,201.0,386.62,316.45
2018,10,17,8,15,373.0,115.0,0.8,15.75,247.0,444.29,361.35
2018,10,17,8,30,430.0,126.0,0.8,16.3,293.0,501.97,404.01
2018,10,17,8,45,580.0,110.5,0.8,16.9,363.5,606.75,481.52
2018,10,17,9,0,730.0,95.0,0.8,17.5,434.0,704.92,548.74
2018,10,17,9,15,798.0,85.5,0.85,18.05,484.0,740.88,570.89
2018,10,17,9,30,866.0,76.0,0.9,18.6,534.0,771.01,589.47
2018,10,17,9,45,879.0,77.0,0.9,19.2,566.5,774.2,588.72
2018,10,17,10,0,892.0,78.0,0.9,19.8,599.0,773.99,586.11
2018,10,17,10,15,902.0,79.5,0.9,20.35,625.5,768.57,580.25
2018,10,17,10,30,912.0,81.0,0.9,20.9,652.0,759.62,572.22
2018,10,17,10,45,918.5,81.5,0.9,21.4,671.0,743.54,559.66
2018,10,17,11,0,925.0,82.0,0.9,21.9,690.0,724.08,544.8
2018,10,17,11,15,928.5,82.5,0.85,22.35,700.5,699.29,524.69
2018,10,17,11,30,932.0,83.0,0.8,22.8,711.0,671.38,502.27
2018,10,17,11,45,933.0,83.0,0.8,23.2,714.0,638.46,476.76
2018,10,17,12,0,934.0,83.0,0.8,23.6,717.0,602.81,448.86
2018,10,17,12,15,932.0,83.0,0.8,23.85,711.5,563.01,417.66
2018,10,17,12,30,930.0,83.0,0.8,24.1,706.0,521.02,384.09
2018,10,17,12,45,925.5,82.5,0.75,24.35,692.0,475.48,346.74
2018,10,17,13,0,921.0,82.0,0.7,24.6,678.0,428.35,307.32
2018,10,17,13,15,914.5,81.0,0.8,24.65,657.0,378.74,266.07
2018,10,17,13,30,908.0,80.0,0.9,24.7,636.0,328.16,223.03
2018,10,17,13,45,897.5,79.0,0.95,24.7,607.5,275.88,178.37
2018,10,17,14,0,887.0,78.0,1.0,24.7,579.0,223.48,134.59
2018,10,17,14,15,873.0,76.0,1.1,24.55,544.0,169.96,93.58
2018,10,17,14,30,859.0,74.0,1.2,24.4,509.0,117.16,60.73
2018,10,17,14,45,838.5,72.0,1.3,24.2,468.5,57.4,43.44
2018,10,17,15,0,818.0,70.0,1.4,24.0,428.0,52.55,39.53
2018,10,17,15,15,790.0,67.0,1.4,24.0,383.0,51.23,38.51
2018,10,17,15,30,762.0,64.0,1.4,24.0,338.0,49.93,37.48
2018,10,17,15,45,720.5,60.0,1.6,23.1,290.0,47.76,35.79
2018,10,17,16,0,679.0,56.0,1.8,22.2,242.0,45.6,34.03
2018,10,17,16,15,615.0,51.0,1.9,21.25,194.0,38.88,28.19
2018,10,17,16,30,551.0,46.0,2.0,20.3,146.0,36.07,25.56
2018,10,17,16,45,444.0,38.0,2.1,19.35,102.5,30.56,20.31
2018,10,17,17,0,337.0,30.0,2.2,18.4,59.0,25.04,12.92
2018,10,17,17,15,201.0,19.0,2.3,17.8,33.0,17.28,0.0
2018,10,17,17,30,65.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.5,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,6,15,74.0,8.0,1.05,12.9,9.5,0.0,0.0
2018,10,18,6,30,148.0,16.0,1.0,13.2,19.0,99.97,0.0
2018,10,18,6,45,125.0,17.5,0.95,13.5,25.0,122.57,61.35
2018,10,18,7,0,102.0,19.0,0.9,13.8,31.0,110.99,86.54
2018,10,18,7,15,51.0,30.5,0.85,14.25,36.5,70.45,54.87
2018,10,18,7,30,0.0,42.0,0.8,14.7,42.0,37.05,25.93
2018,10,18,7,45,0.0,53.0,0.75,15.15,53.0,46.8,34.39
2018,10,18,8,0,0.0,64.0,0.7,15.6,64.0,56.89,42.94
2018,10,18,8,15,3.0,91.0,0.6,16.1,92.0,86.13,67.5
2018,10,18,8,30,6.0,118.0,0.5,16.6,120.0,115.49,91.57
2018,10,18,8,45,79.0,148.0,0.45,17.1,184.0,212.6,171.99
2018,10,18,9,0,152.0,178.0,0.4,17.6,248.0,314.2,251.76
2018,10,18,9,15,328.5,172.0,0.4,18.15,339.5,453.59,358.79
2018,10,18,9,30,505.0,166.0,0.4,18.7,431.0,593.17,459.29
2018,10,18,9,45,658.5,134.5,0.4,19.25,502.0,675.68,515.6
2018,10,18,10,0,812.0,103.0,0.4,19.8,573.0,743.53,559.34
2018,10,18,10,15,859.5,92.5,0.45,20.4,609.5,752.78,563.2
2018,10,18,10,30,907.0,82.0,0.5,21.0,646.0,753.17,562.07
2018,10,18,10,45,912.5,82.5,0.55,21.55,664.0,736.42,549.78
2018,10,18,11,0,918.0,83.0,0.6,22.1,682.0,716.36,535.09
2018,10,18,11,15,921.5,83.5,0.6,22.6,692.5,691.71,515.77
2018,10,18,11,30,925.0,84.0,0.6,23.1,703.0,663.96,494.12
2018,10,18,11,45,925.5,84.0,0.6,23.55,705.5,630.95,468.61
2018,10,18,12,0,926.0,84.0,0.6,24.0,708.0,595.28,440.78
2018,10,18,12,15,924.5,84.0,0.6,24.3,702.5,556.04,410.08
2018,10,18,12,30,923.0,84.0,0.6,24.6,697.0,514.59,377.01
2018,10,18,12,45,918.0,84.0,0.6,24.95,683.5,469.6,340.47
2018,10,18,13,0,913.0,84.0,0.6,25.3,670.0,423.06,301.82
2018,10,18,13,15,906.5,82.0,0.65,25.4,648.5,373.0,260.2
2018,10,18,13,30,900.0,80.0,0.7,25.5,627.0,322.03,216.99
2018,10,18,13,45,890.0,79.0,0.7,25.65,599.0,270.35,172.94
2018,10,18,14,0,880.0,78.0,0.7,25.8,571.0,218.49,129.95
2018,10,18,14,15,865.5,76.0,0.8,25.7,536.0,165.38,89.99
2018,10,18,14,30,851.0,74.0,0.9,25.6,501.0,113.04,58.46
2018,10,18,14,45,830.5,72.5,1.0,25.45,461.0,54.24,40.55
2018,10,18,15,0,810.0,71.0,1.1,25.3,421.0,53.4,40.04
2018,10,18,15,15,781.5,67.5,1.1,25.3,376.0,51.72,38.72
2018,10,18,15,30,753.0,64.0,1.1,25.3,331.0,50.03,37.36
2018,10,18,15,45,711.5,60.0,1.3,24.5,283.5,47.87,35.67
2018,10,18,16,0,670.0,56.0,1.5,23.7,236.0,45.72,33.9
2018,10,18,16,15,605.0,51.0,1.6,22.7,188.5,39.0,28.09
2018,10,18,16,30,540.0,46.0,1.7,21.7,141.0,36.22,25.47
2018,10,18,16,45,432.5,38.0,1.8,20.65,98.5,30.73,20.23
2018,10,18,17,0,325.0,30.0,1.9,19.6,56.0,25.25,12.08
2018,10,18,17,15,193.0,19.0,2.0,19.0,31.5,17.28,0.0
2018,10,18,17,30,61.0,8.0,2.1,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.2,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
