Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,30,768.0,64.0,1.7,15.4,328.0,50.47,39.37
2018,12,8,14,45,737.0,61.0,1.6,15.25,292.5,48.79,37.94
2018,12,8,15,0,706.0,58.0,1.5,15.1,257.0,47.17,36.51
2018,12,8,15,15,661.0,54.0,1.5,15.1,218.5,44.67,34.2
2018,12,8,15,30,616.0,50.0,1.5,15.1,180.0,38.63,28.66
2018,12,8,15,45,545.0,44.5,1.5,14.1,141.0,35.07,25.32
2018,12,8,16,0,474.0,39.0,1.5,13.1,102.0,31.57,21.78
2018,12,8,16,15,331.5,30.0,1.65,12.7,66.0,24.72,13.99
2018,12,8,16,30,189.0,21.0,1.8,12.3,30.0,17.78,0.0
2018,12,8,16,45,94.5,10.5,1.9,11.95,15.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,7,15,16.5,6.0,2.1,8.55,6.5,13.75,0.0
2018,12,9,7,30,33.0,12.0,2.1,8.6,13.0,28.17,0.0
2018,12,9,7,45,54.5,22.0,2.15,8.7,27.0,69.77,44.48
2018,12,9,8,0,76.0,32.0,2.2,8.8,41.0,93.92,73.73
2018,12,9,8,15,96.0,42.5,2.2,8.95,58.5,117.26,95.81
2018,12,9,8,30,116.0,53.0,2.2,9.1,76.0,140.71,117.21
2018,12,9,8,45,86.0,54.5,2.2,9.25,73.5,112.45,93.31
2018,12,9,9,0,56.0,56.0,2.2,9.4,71.0,94.58,77.67
2018,12,9,9,15,83.5,74.0,2.2,9.55,100.0,130.56,109.08
2018,12,9,9,30,111.0,92.0,2.2,9.7,129.0,165.73,139.22
2018,12,9,9,45,86.5,101.0,2.15,9.9,131.5,158.36,132.11
2018,12,9,10,0,62.0,110.0,2.1,10.1,134.0,142.5,117.9
2018,12,9,10,15,77.5,124.0,2.1,10.25,156.0,172.03,142.69
2018,12,9,10,30,93.0,138.0,2.1,10.4,178.0,192.12,159.15
2018,12,9,10,45,95.5,165.5,2.05,10.6,208.0,217.57,179.57
2018,12,9,11,0,98.0,193.0,2.0,10.8,238.0,234.62,192.81
2018,12,9,11,15,54.0,150.0,1.95,10.85,175.0,165.94,135.38
2018,12,9,11,30,10.0,107.0,1.9,10.9,112.0,99.78,79.69
2018,12,9,11,45,7.0,99.5,1.9,10.95,103.0,91.3,72.53
2018,12,9,12,0,4.0,92.0,1.9,11.0,94.0,83.1,65.55
2018,12,9,12,15,10.0,98.0,1.95,11.05,103.0,90.46,71.69
2018,12,9,12,30,16.0,104.0,2.0,11.1,112.0,97.83,77.75
2018,12,9,12,45,27.5,124.5,2.05,11.1,137.5,117.49,93.95
2018,12,9,13,0,39.0,145.0,2.1,11.1,163.0,135.12,108.21
2018,12,9,13,15,63.0,148.5,2.15,11.15,176.5,139.71,110.89
2018,12,9,13,30,87.0,152.0,2.2,11.2,190.0,139.47,109.45
2018,12,9,13,45,301.5,116.0,2.25,11.25,237.0,124.32,87.29
2018,12,9,14,0,516.0,80.0,2.3,11.3,284.0,93.2,55.89
2018,12,9,14,15,444.0,97.0,2.3,11.25,263.0,75.78,54.61
2018,12,9,14,30,372.0,114.0,2.3,11.2,242.0,80.65,67.11
2018,12,9,14,45,295.5,108.0,2.3,11.2,203.0,81.06,67.5
2018,12,9,15,0,219.0,102.0,2.3,11.2,164.0,76.65,63.53
2018,12,9,15,15,229.0,88.0,2.3,11.2,144.0,67.14,54.87
2018,12,9,15,30,239.0,74.0,2.3,11.2,124.0,57.32,45.83
2018,12,9,15,45,158.0,60.5,2.15,10.8,90.5,47.27,36.5
2018,12,9,16,0,77.0,47.0,2.0,10.4,57.0,38.22,27.84
2018,12,9,16,15,39.0,30.5,2.0,10.15,35.5,25.35,14.68
2018,12,9,16,30,1.0,14.0,2.0,9.9,14.0,12.33,0.0
2018,12,9,16,45,0.5,7.0,1.95,9.7,7.0,6.37,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.0,1.85,8.8,4.0,3.64,0.0
2018,12,10,7,30,1.0,8.0,1.9,9.0,8.0,7.8,0.0
2018,12,10,7,45,17.0,19.5,1.95,9.2,21.5,28.02,13.86
2018,12,10,8,0,33.0,31.0,2.0,9.4,35.0,58.33,43.41
2018,12,10,8,15,16.5,40.5,2.1,9.75,42.5,50.03,37.37
2018,12,10,8,30,0.0,50.0,2.2,10.1,50.0,45.37,33.51
2018,12,10,8,45,1.0,64.5,2.25,10.4,65.0,60.17,46.5
2018,12,10,9,0,2.0,79.0,2.3,10.7,80.0,74.75,59.15
2018,12,10,9,15,2.0,73.0,2.35,11.15,74.0,67.0,52.43
2018,12,10,9,30,2.0,67.0,2.4,11.6,68.0,60.48,46.73
2018,12,10,9,45,1.5,78.5,2.45,12.05,79.0,70.91,55.53
2018,12,10,10,0,1.0,90.0,2.5,12.5,90.0,81.28,64.17
2018,12,10,10,15,4.0,115.5,2.45,12.85,117.0,107.13,85.89
2018,12,10,10,30,7.0,141.0,2.4,13.2,144.0,132.73,107.12
2018,12,10,10,45,6.0,148.0,2.35,13.6,150.5,137.79,110.96
2018,12,10,11,0,5.0,155.0,2.3,14.0,157.0,142.83,114.8
2018,12,10,11,15,10.0,161.0,2.25,14.25,165.5,149.92,120.45
2018,12,10,11,30,15.0,167.0,2.2,14.5,174.0,156.65,125.76
2018,12,10,11,45,40.0,184.5,2.1,14.75,204.0,185.47,149.03
2018,12,10,12,0,65.0,202.0,2.0,15.0,234.0,208.08,166.7
2018,12,10,12,15,346.0,158.0,2.0,15.15,325.5,278.99,219.55
2018,12,10,12,30,627.0,114.0,2.0,15.3,417.0,320.96,244.92
2018,12,10,12,45,754.0,89.0,1.95,15.45,445.5,310.3,228.83
2018,12,10,13,0,881.0,64.0,1.9,15.6,474.0,288.95,202.77
2018,12,10,13,15,873.0,63.0,2.0,15.6,456.5,245.51,163.25
2018,12,10,13,30,865.0,62.0,2.1,15.6,439.0,201.22,124.32
2018,12,10,13,45,852.5,60.5,2.15,15.65,415.0,155.33,87.38
2018,12,10,14,0,840.0,59.0,2.2,15.7,391.0,109.43,56.9
2018,12,10,14,15,821.5,57.5,2.15,15.55,361.0,57.89,33.87
2018,12,10,14,30,803.0,56.0,2.1,15.4,331.0,44.23,33.84
2018,12,10,14,45,775.5,53.5,2.05,15.3,296.0,42.8,32.6
2018,12,10,15,0,748.0,51.0,2.0,15.2,261.0,41.4,31.36
2018,12,10,15,15,705.0,48.0,2.0,15.2,222.5,39.57,29.65
2018,12,10,15,30,662.0,45.0,2.0,15.2,184.0,37.81,27.91
2018,12,10,15,45,593.5,40.0,1.8,14.1,144.5,34.21,24.55
2018,12,10,16,0,525.0,35.0,1.6,13.0,105.0,30.67,21.01
2018,12,10,16,15,386.0,28.0,1.7,12.6,69.0,22.93,12.6
2018,12,10,16,30,247.0,21.0,1.8,12.2,33.0,17.82,0.0
2018,12,10,16,45,123.5,10.5,1.85,11.8,16.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,117.0,9.5,1.4,7.4,13.5,8.64,0.0
2018,12,11,7,30,234.0,19.0,1.4,7.9,27.0,138.82,0.0
2018,12,11,7,45,376.5,26.0,1.35,8.35,60.5,264.98,169.4
2018,12,11,8,0,519.0,33.0,1.3,8.8,94.0,354.67,283.84
2018,12,11,8,15,590.5,37.0,1.35,9.35,133.0,408.57,334.84
2018,12,11,8,30,662.0,41.0,1.4,9.9,172.0,461.41,380.65
2018,12,11,8,45,469.0,61.5,1.45,10.5,164.0,379.22,315.61
2018,12,11,9,0,276.0,82.0,1.5,11.1,156.0,282.53,236.24
2018,12,11,9,15,180.0,108.0,1.55,11.55,159.0,240.73,200.82
2018,12,11,9,30,84.0,134.0,1.6,12.0,162.0,189.44,156.55
2018,12,11,9,45,98.5,147.0,1.6,12.5,183.0,218.47,180.38
2018,12,11,10,0,113.0,160.0,1.6,13.0,204.0,236.93,194.9
2018,12,11,10,15,123.5,172.5,1.65,13.4,223.0,251.57,206.16
2018,12,11,10,30,134.0,185.0,1.7,13.8,242.0,265.21,216.45
2018,12,11,10,45,176.5,189.5,1.7,14.15,268.5,286.97,233.43
2018,12,11,11,0,219.0,194.0,1.7,14.5,295.0,306.59,248.23
2018,12,11,11,15,356.5,173.5,1.8,14.75,342.5,353.33,284.67
2018,12,11,11,30,494.0,153.0,1.9,15.0,390.0,392.17,313.25
2018,12,11,11,45,687.5,111.0,2.0,15.25,444.0,423.5,334.4
2018,12,11,12,0,881.0,69.0,2.1,15.5,498.0,438.3,340.69
2018,12,11,12,15,880.0,68.0,2.15,15.6,494.5,403.98,309.43
2018,12,11,12,30,879.0,67.0,2.2,15.7,491.0,367.59,276.09
2018,12,11,12,45,875.5,66.0,2.25,15.8,480.5,328.53,240.05
2018,12,11,13,0,872.0,65.0,2.3,15.9,470.0,287.9,202.38
2018,12,11,13,15,862.5,64.0,2.4,15.9,452.0,244.57,163.03
2018,12,11,13,30,853.0,63.0,2.5,15.9,434.0,200.55,124.33
2018,12,11,13,45,822.5,64.0,2.55,15.85,405.5,150.33,84.51
2018,12,11,14,0,792.0,65.0,2.6,15.8,377.0,106.16,55.7
2018,12,11,14,15,708.5,72.5,2.5,15.65,335.5,68.22,43.54
2018,12,11,14,30,625.0,80.0,2.4,15.5,294.0,57.43,45.52
2018,12,11,14,45,611.0,72.0,2.3,15.35,263.0,52.45,41.16
2018,12,11,15,0,597.0,64.0,2.2,15.2,232.0,47.37,36.65
2018,12,11,15,15,616.0,54.0,2.2,15.2,205.0,40.69,30.63
2018,12,11,15,30,635.0,44.0,2.2,15.2,178.0,36.8,27.01
2018,12,11,15,45,563.5,40.0,1.95,14.2,139.5,34.11,24.46
2018,12,11,16,0,492.0,36.0,1.7,13.2,101.0,28.89,19.46
2018,12,11,16,15,353.0,28.5,1.85,12.8,66.5,23.32,12.93
2018,12,11,16,30,214.0,21.0,2.0,12.4,32.0,17.77,0.0
2018,12,11,16,45,107.0,10.5,2.15,12.05,16.0,9.55,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,7,15,73.5,8.5,3.1,9.4,11.0,0.0,0.0
2018,12,12,7,30,147.0,17.0,3.3,9.6,22.0,91.58,0.0
2018,12,12,7,45,229.5,27.5,3.5,9.75,48.0,184.96,112.37
2018,12,12,8,0,312.0,38.0,3.7,9.9,74.0,251.07,201.82
2018,12,12,8,15,409.5,45.5,3.7,10.15,113.0,319.33,265.02
2018,12,12,8,30,507.0,53.0,3.7,10.4,152.0,388.66,325.79
2018,12,12,8,45,619.5,52.5,3.75,10.65,199.5,457.43,384.58
2018,12,12,9,0,732.0,52.0,3.8,10.9,247.0,522.38,438.53
2018,12,12,9,15,765.5,54.5,3.75,11.35,284.0,545.47,456.49
2018,12,12,9,30,799.0,57.0,3.7,11.8,321.0,565.85,471.57
2018,12,12,9,45,822.5,58.0,3.65,12.2,352.5,575.44,477.55
2018,12,12,10,0,846.0,59.0,3.6,12.6,384.0,577.97,477.67
2018,12,12,10,15,862.0,60.0,3.6,13.0,410.0,577.13,474.84
2018,12,12,10,30,878.0,61.0,3.6,13.4,436.0,573.05,469.19
2018,12,12,10,45,891.0,61.0,3.6,13.8,456.0,562.84,458.52
2018,12,12,11,0,904.0,61.0,3.6,14.2,476.0,549.35,445.0
2018,12,12,11,15,911.0,61.5,3.6,14.5,488.5,530.02,426.75
2018,12,12,11,30,918.0,62.0,3.6,14.8,501.0,507.61,405.7
2018,12,12,11,45,921.0,61.5,3.6,15.1,505.5,479.33,379.63
2018,12,12,12,0,924.0,61.0,3.6,15.4,510.0,448.36,350.87
2018,12,12,12,15,920.5,62.0,3.65,15.55,507.0,413.79,318.96
2018,12,12,12,30,917.0,63.0,3.7,15.7,504.0,377.14,284.74
2018,12,12,12,45,901.5,64.0,3.7,15.85,490.0,334.94,245.83
2018,12,12,13,0,886.0,65.0,3.7,16.0,476.0,292.0,206.14
2018,12,12,13,15,814.0,74.0,3.6,16.0,441.0,239.75,161.51
2018,12,12,13,30,742.0,83.0,3.5,16.0,406.0,195.3,125.07
2018,12,12,13,45,737.5,77.5,3.45,16.0,383.5,152.02,89.66
2018,12,12,14,0,733.0,72.0,3.4,16.0,361.0,108.34,59.46
2018,12,12,14,15,669.5,76.5,3.15,15.85,325.0,66.23,41.87
2018,12,12,14,30,606.0,81.0,2.9,15.7,289.0,58.11,46.07
2018,12,12,14,45,615.0,71.0,2.7,15.55,262.5,51.69,40.45
2018,12,12,15,0,624.0,61.0,2.5,15.4,236.0,45.12,34.62
2018,12,12,15,15,643.0,52.0,2.5,15.4,209.5,42.81,32.49
2018,12,12,15,30,662.0,43.0,2.5,15.4,183.0,36.0,26.28
2018,12,12,15,45,603.0,38.5,2.2,14.1,145.0,32.82,23.33
2018,12,12,16,0,544.0,34.0,1.9,12.8,107.0,29.71,20.21
2018,12,12,16,15,384.5,27.5,1.9,12.35,70.0,22.43,12.3
2018,12,12,16,30,225.0,21.0,1.9,11.9,33.0,17.76,0.0
2018,12,12,16,45,112.5,10.5,1.95,11.45,16.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,15,108.0,8.5,2.4,7.5,12.0,0.0,0.0
2018,12,13,7,30,216.0,17.0,2.5,8.0,24.0,126.98,0.0
2018,12,13,7,45,356.0,24.5,2.6,8.5,56.5,249.3,145.48
2018,12,13,8,0,496.0,32.0,2.7,9.0,89.0,339.19,271.93
2018,12,13,8,15,571.5,37.0,2.8,9.45,128.0,395.92,327.19
2018,12,13,8,30,647.0,42.0,2.9,9.9,167.0,452.06,376.98
2018,12,13,8,45,693.5,45.5,3.0,10.4,206.0,488.37,408.59
2018,12,13,9,0,740.0,49.0,3.1,10.9,245.0,522.81,437.18
2018,12,13,9,15,770.0,51.5,3.15,11.4,281.0,543.83,453.69
2018,12,13,9,30,800.0,54.0,3.2,11.9,317.0,562.17,467.26
2018,12,13,9,45,820.0,56.5,3.25,12.45,348.5,571.56,473.04
2018,12,13,10,0,840.0,59.0,3.3,13.0,380.0,573.94,473.01
2018,12,13,10,15,855.0,60.0,3.35,13.4,405.5,572.66,470.01
2018,12,13,10,30,870.0,61.0,3.4,13.8,431.0,568.2,464.24
2018,12,13,10,45,879.5,61.5,3.4,14.2,450.0,556.87,452.74
2018,12,13,11,0,889.0,62.0,3.4,14.6,469.0,542.4,438.53
2018,12,13,11,15,894.5,62.5,3.4,14.85,481.0,522.74,420.22
2018,12,13,11,30,900.0,63.0,3.4,15.1,493.0,500.13,399.2
2018,12,13,11,45,902.5,63.5,3.4,15.35,498.0,473.25,374.39
2018,12,13,12,0,905.0,64.0,3.4,15.6,503.0,443.72,346.94
2018,12,13,12,15,902.5,64.5,3.4,15.7,500.0,409.72,315.61
2018,12,13,12,30,900.0,65.0,3.4,15.8,497.0,373.63,282.0
2018,12,13,12,45,892.0,65.0,3.35,15.95,486.0,333.49,244.65
2018,12,13,13,0,884.0,65.0,3.3,16.1,475.0,292.05,206.03
2018,12,13,13,15,875.0,64.5,3.25,16.1,457.5,248.86,166.44
2018,12,13,13,30,866.0,64.0,3.2,16.1,440.0,204.88,127.48
2018,12,13,13,45,852.0,63.0,3.15,16.15,416.0,159.27,90.53
2018,12,13,14,0,838.0,62.0,3.1,16.2,392.0,108.57,55.61
2018,12,13,14,15,817.0,60.5,2.95,16.05,362.0,62.45,36.15
2018,12,13,14,30,796.0,59.0,2.8,15.9,332.0,46.61,35.86
2018,12,13,14,45,765.5,56.5,2.7,15.7,296.5,45.21,34.69
2018,12,13,15,0,735.0,54.0,2.6,15.5,261.0,43.88,33.51
2018,12,13,15,15,691.0,50.5,2.6,15.5,222.5,41.69,31.48
2018,12,13,15,30,647.0,47.0,2.6,15.5,184.0,39.56,29.41
2018,12,13,15,45,575.0,42.5,2.3,14.2,144.5,36.49,26.55
2018,12,13,16,0,503.0,38.0,2.0,12.9,105.0,30.68,21.05
2018,12,13,16,15,365.5,29.5,2.05,12.45,69.0,24.24,13.78
2018,12,13,16,30,228.0,21.0,2.1,12.0,33.0,17.73,0.0
2018,12,13,16,45,114.0,10.5,2.2,11.5,16.5,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.25,12.0,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.4,12.3,6.0,5.46,0.0
2018,12,14,7,45,0.0,12.0,3.55,12.6,12.0,10.55,0.29
2018,12,14,8,0,0.0,18.0,3.7,12.9,18.0,15.83,7.23
2018,12,14,8,15,0.0,25.5,3.95,13.25,25.5,22.45,13.24
2018,12,14,8,30,0.0,33.0,4.2,13.6,33.0,29.08,19.11
2018,12,14,8,45,0.0,33.5,4.4,13.9,33.5,29.51,19.63
2018,12,14,9,0,0.0,34.0,4.6,14.2,34.0,29.95,20.07
2018,12,14,9,15,0.0,26.0,4.7,14.4,26.0,22.88,14.02
2018,12,14,9,30,0.0,18.0,4.8,14.6,18.0,15.83,7.95
2018,12,14,9,45,0.0,26.0,4.9,14.8,26.0,22.89,13.99
2018,12,14,10,0,0.0,34.0,5.0,15.0,34.0,29.96,19.99
2018,12,14,10,15,0.0,56.0,5.0,15.1,56.0,49.45,36.54
2018,12,14,10,30,0.0,78.0,5.0,15.2,78.0,69.01,53.02
2018,12,14,10,45,26.0,121.5,5.05,15.35,133.5,128.06,102.8
2018,12,14,11,0,52.0,165.0,5.1,15.5,189.0,182.77,148.1
2018,12,14,11,15,241.5,160.0,5.1,15.55,274.5,282.3,230.19
2018,12,14,11,30,431.0,155.0,5.1,15.6,360.0,364.39,295.09
2018,12,14,11,45,626.5,117.5,5.15,15.65,419.0,403.03,323.11
2018,12,14,12,0,822.0,80.0,5.2,15.7,478.0,425.05,335.83
2018,12,14,12,15,603.5,119.0,5.15,15.7,410.5,345.47,270.83
2018,12,14,12,30,385.0,158.0,5.1,15.7,343.0,275.74,215.36
2018,12,14,12,45,201.0,152.0,5.1,15.75,248.5,194.07,151.15
2018,12,14,13,0,17.0,146.0,5.1,15.8,154.0,131.11,103.96
2018,12,14,13,15,8.5,120.5,5.0,15.7,124.5,106.77,84.09
2018,12,14,13,30,0.0,95.0,4.9,15.6,95.0,83.37,64.95
2018,12,14,13,45,18.0,104.0,4.75,15.55,111.0,90.99,70.66
2018,12,14,14,0,36.0,113.0,4.6,15.5,127.0,97.01,75.29
2018,12,14,14,15,32.5,100.0,4.45,15.35,112.0,84.06,65.36
2018,12,14,14,30,29.0,87.0,4.3,15.2,97.0,73.18,59.5
2018,12,14,14,45,125.5,90.5,4.15,15.05,126.5,72.42,58.89
2018,12,14,15,0,222.0,94.0,4.0,14.9,156.0,71.24,57.85
2018,12,14,15,15,238.5,84.5,4.0,14.9,142.5,64.77,52.0
2018,12,14,15,30,255.0,75.0,4.0,14.9,129.0,58.09,45.82
2018,12,14,15,45,208.5,60.0,3.7,14.5,98.0,47.09,35.78
2018,12,14,16,0,162.0,45.0,3.4,14.1,67.0,35.82,25.35
2018,12,14,16,15,93.5,27.5,3.3,13.95,39.0,22.37,12.22
2018,12,14,16,30,25.0,10.0,3.2,13.8,11.0,8.42,0.0
2018,12,14,16,45,12.5,5.0,3.1,13.65,5.5,4.55,0.0
2018,12,14,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,8.5,4.0,2.1,11.8,4.0,0.0,0.0
2018,12,15,7,30,17.0,8.0,2.2,12.0,8.0,16.01,0.0
2018,12,15,7,45,9.5,16.5,2.25,12.25,16.5,20.33,5.14
2018,12,15,8,0,2.0,25.0,2.3,12.5,25.0,23.14,13.17
2018,12,15,8,15,1.0,34.5,2.4,12.75,34.5,31.01,20.48
2018,12,15,8,30,0.0,44.0,2.5,13.0,44.0,39.16,27.74
2018,12,15,8,45,46.0,67.0,2.55,13.25,79.0,95.84,77.05
2018,12,15,9,0,92.0,90.0,2.6,13.5,114.0,158.68,130.93
2018,12,15,9,15,55.5,99.0,2.55,13.8,114.0,134.4,109.8
2018,12,15,9,30,19.0,108.0,2.5,14.1,114.0,112.89,90.9
2018,12,15,9,45,9.5,106.5,2.5,14.45,109.5,103.83,82.92
2018,12,15,10,0,0.0,105.0,2.5,14.8,105.0,95.53,75.57
2018,12,15,10,15,14.0,124.5,2.45,15.1,130.5,122.01,97.78
2018,12,15,10,30,28.0,144.0,2.4,15.4,156.0,154.0,124.18
2018,12,15,10,45,17.5,151.5,2.35,15.75,159.0,147.73,118.41
2018,12,15,11,0,7.0,159.0,2.3,16.1,162.0,147.91,118.12
2018,12,15,11,15,15.0,165.0,2.25,16.25,172.0,156.38,124.91
2018,12,15,11,30,23.0,171.0,2.2,16.4,182.0,164.33,131.18
2018,12,15,11,45,41.0,179.5,2.2,16.6,199.5,181.69,145.0
2018,12,15,12,0,59.0,188.0,2.2,16.8,217.0,193.49,154.04
2018,12,15,12,15,145.5,194.5,2.2,16.9,264.5,230.37,182.21
2018,12,15,12,30,232.0,201.0,2.2,17.0,312.0,258.39,201.89
2018,12,15,12,45,162.5,192.0,2.2,17.1,269.0,215.44,167.7
2018,12,15,13,0,93.0,183.0,2.2,17.2,226.0,180.06,140.45
2018,12,15,13,15,58.5,166.5,2.1,17.2,193.0,153.18,119.5
2018,12,15,13,30,24.0,150.0,2.0,17.2,160.0,132.01,103.55
2018,12,15,13,45,13.5,127.0,1.95,17.2,132.5,110.38,86.32
2018,12,15,14,0,3.0,104.0,1.9,17.2,105.0,89.99,70.02
2018,12,15,14,15,13.0,96.5,1.9,17.1,101.0,83.45,64.62
2018,12,15,14,30,23.0,89.0,1.9,17.0,97.0,74.61,60.29
2018,12,15,14,45,23.0,85.5,1.85,16.9,92.5,71.53,57.66
2018,12,15,15,0,23.0,82.0,1.8,16.8,88.0,68.32,54.83
2018,12,15,15,15,11.5,63.0,1.8,16.8,66.0,54.78,42.83
2018,12,15,15,30,0.0,44.0,1.8,16.8,44.0,38.83,28.62
2018,12,15,15,45,0.0,35.0,1.8,15.95,35.0,30.86,21.44
2018,12,15,16,0,0.0,26.0,1.8,15.1,26.0,22.9,14.16
2018,12,15,16,15,0.0,17.5,1.85,14.75,17.5,15.4,6.68
2018,12,15,16,30,0.0,9.0,1.9,14.4,9.0,7.91,0.0
2018,12,15,16,45,0.0,4.5,1.95,14.0,4.5,4.09,0.0
2018,12,15,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.5,2.0,3.4,13.65,2.0,0.0,0.0
2018,12,16,7,30,7.0,4.0,3.4,13.8,4.0,7.22,0.0
2018,12,16,7,45,3.5,8.0,3.45,13.95,8.0,9.03,0.0
2018,12,16,8,0,0.0,12.0,3.5,14.1,12.0,10.54,2.82
2018,12,16,8,15,0.0,16.0,3.65,14.3,16.0,14.06,6.12
2018,12,16,8,30,0.0,20.0,3.8,14.5,20.0,17.58,9.28
2018,12,16,8,45,0.0,22.0,3.95,14.65,22.0,19.35,10.89
2018,12,16,9,0,0.0,24.0,4.1,14.8,24.0,21.11,12.45
2018,12,16,9,15,0.0,28.5,4.1,14.95,28.5,25.09,15.88
2018,12,16,9,30,0.0,33.0,4.1,15.1,33.0,29.07,19.28
2018,12,16,9,45,0.0,32.0,4.1,15.2,32.0,28.19,18.5
2018,12,16,10,0,0.0,31.0,4.1,15.3,31.0,27.31,17.72
2018,12,16,10,15,0.0,40.5,4.2,15.4,40.5,35.72,24.84
2018,12,16,10,30,0.0,50.0,4.3,15.5,50.0,44.14,31.93
2018,12,16,10,45,0.0,66.0,4.35,15.6,66.0,58.34,43.88
2018,12,16,11,0,0.0,82.0,4.4,15.7,82.0,72.59,55.8
2018,12,16,11,15,0.0,67.0,4.4,15.7,67.0,59.23,44.52
2018,12,16,11,30,0.0,52.0,4.4,15.7,52.0,45.93,33.27
2018,12,16,11,45,0.0,64.0,4.4,15.75,64.0,56.57,42.23
2018,12,16,12,0,0.0,76.0,4.4,15.8,76.0,67.24,51.17
2018,12,16,12,15,0.0,65.0,4.35,15.75,65.0,57.46,42.96
2018,12,16,12,30,0.0,54.0,4.3,15.7,54.0,47.7,34.76
2018,12,16,12,45,0.0,48.5,4.25,15.7,48.5,42.82,30.67
2018,12,16,13,0,0.0,43.0,4.2,15.7,43.0,37.95,26.57
2018,12,16,13,15,0.0,41.0,4.2,15.75,41.0,36.17,25.09
2018,12,16,13,30,0.0,39.0,4.2,15.8,39.0,34.4,23.61
2018,12,16,13,45,0.0,36.0,4.2,15.8,36.0,31.74,21.39
2018,12,16,14,0,0.0,33.0,4.2,15.8,33.0,29.08,19.16
2018,12,16,14,15,0.0,24.0,4.2,15.75,24.0,21.13,12.41
2018,12,16,14,30,0.0,15.0,4.2,15.7,15.0,13.19,6.14
2018,12,16,14,45,0.0,22.5,4.15,15.65,22.5,19.8,12.05
2018,12,16,15,0,0.0,30.0,4.1,15.6,30.0,26.41,17.95
2018,12,16,15,15,0.0,30.0,4.1,15.6,30.0,26.41,17.89
2018,12,16,15,30,0.0,30.0,4.1,15.6,30.0,26.42,17.78
2018,12,16,15,45,0.0,24.0,3.95,15.35,24.0,21.12,12.93
2018,12,16,16,0,0.0,18.0,3.8,15.1,18.0,15.83,8.03
2018,12,16,16,15,0.0,12.5,3.8,15.0,12.5,10.98,3.16
2018,12,16,16,30,0.0,7.0,3.8,14.9,7.0,6.14,0.0
2018,12,16,16,45,0.0,3.5,3.75,14.85,3.5,3.18,0.0
2018,12,16,17,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,15,35.5,5.5,1.65,10.35,6.5,0.0,0.0
2018,12,17,7,30,71.0,11.0,1.6,10.8,13.0,46.3,0.0
2018,12,17,7,45,55.0,24.5,1.5,11.25,27.5,66.0,23.72
2018,12,17,8,0,39.0,38.0,1.4,11.7,42.0,76.72,56.55
2018,12,17,8,15,161.5,49.0,1.4,12.1,77.5,166.24,134.74
2018,12,17,8,30,284.0,60.0,1.4,12.5,113.0,262.04,216.2
2018,12,17,8,45,241.5,77.5,1.45,12.95,129.5,245.93,203.72
2018,12,17,9,0,199.0,95.0,1.5,13.4,146.0,240.19,199.0
2018,12,17,9,15,326.0,96.5,1.45,13.65,195.0,326.51,270.64
2018,12,17,9,30,453.0,98.0,1.4,13.9,244.0,400.78,330.06
2018,12,17,9,45,632.5,79.0,1.4,14.2,305.0,486.99,397.51
2018,12,17,10,0,812.0,60.0,1.4,14.5,366.0,561.53,453.61
2018,12,17,10,15,827.0,61.5,1.4,14.7,391.5,561.09,450.94
2018,12,17,10,30,842.0,63.0,1.4,14.9,417.0,554.35,443.97
2018,12,17,10,45,851.5,64.0,1.45,15.1,436.0,544.38,434.55
2018,12,17,11,0,861.0,65.0,1.5,15.3,455.0,531.34,422.51
2018,12,17,11,15,867.0,65.5,1.5,15.45,467.0,512.89,405.86
2018,12,17,11,30,873.0,66.0,1.5,15.6,479.0,491.55,386.63
2018,12,17,11,45,788.5,86.5,1.55,15.7,462.5,447.22,350.02
2018,12,17,12,0,704.0,107.0,1.6,15.8,446.0,402.45,313.08
2018,12,17,12,15,483.0,153.5,1.65,15.85,385.5,329.22,255.71
2018,12,17,12,30,262.0,200.0,1.7,15.9,325.0,268.51,209.46
2018,12,17,12,45,177.0,198.5,1.7,15.95,282.5,225.62,175.95
2018,12,17,13,0,92.0,197.0,1.7,16.0,240.0,191.13,149.88
2018,12,17,13,15,87.5,186.5,1.7,15.9,226.0,175.08,136.73
2018,12,17,13,30,83.0,176.0,1.7,15.8,212.0,159.51,124.04
2018,12,17,13,45,111.0,161.5,1.7,15.7,207.0,143.0,109.41
2018,12,17,14,0,139.0,147.0,1.7,15.6,202.0,126.03,95.3
2018,12,17,14,15,144.5,127.5,1.65,15.4,181.0,102.6,78.79
2018,12,17,14,30,150.0,108.0,1.6,15.2,160.0,84.88,69.73
2018,12,17,14,45,136.5,106.5,1.55,15.0,150.0,83.29,68.44
2018,12,17,15,0,123.0,105.0,1.5,14.8,140.0,81.48,66.87
2018,12,17,15,15,123.5,93.5,1.5,14.8,124.0,73.07,59.32
2018,12,17,15,30,124.0,82.0,1.5,14.8,108.0,64.45,51.45
2018,12,17,15,45,104.5,66.0,1.35,14.0,85.0,52.57,40.72
2018,12,17,16,0,85.0,50.0,1.2,13.2,62.0,40.43,29.53
2018,12,17,16,15,54.0,34.5,1.2,12.95,41.0,28.35,17.38
2018,12,17,16,30,23.0,19.0,1.2,12.7,20.0,16.05,0.0
2018,12,17,16,45,11.5,9.5,1.25,12.45,10.0,8.64,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,7,15,33.5,5.5,1.7,10.6,6.5,0.0,0.0
2018,12,18,7,30,67.0,11.0,1.7,11.0,13.0,44.19,0.0
2018,12,18,7,45,202.0,23.5,1.65,11.45,42.0,159.73,57.0
2018,12,18,8,0,337.0,36.0,1.6,11.9,71.0,260.17,201.69
2018,12,18,8,15,469.0,39.0,1.65,12.25,112.0,343.09,278.28
2018,12,18,8,30,601.0,42.0,1.7,12.6,153.0,422.21,345.89
2018,12,18,8,45,652.0,46.0,1.8,12.95,191.5,461.61,379.68
2018,12,18,9,0,703.0,50.0,1.9,13.3,230.0,499.34,410.82
2018,12,18,9,15,731.0,53.5,1.85,13.6,265.0,520.61,427.28
2018,12,18,9,30,759.0,57.0,1.8,13.9,300.0,539.32,440.91
2018,12,18,9,45,614.5,86.0,1.75,14.15,295.5,484.13,395.52
2018,12,18,10,0,470.0,115.0,1.7,14.4,291.0,418.27,341.84
2018,12,18,10,15,470.5,125.0,1.65,14.65,311.5,421.01,342.87
2018,12,18,10,30,471.0,135.0,1.6,14.9,332.0,421.73,341.7
2018,12,18,10,45,602.5,113.5,1.55,15.15,378.0,464.68,373.91
2018,12,18,11,0,734.0,92.0,1.5,15.4,424.0,496.1,395.82
2018,12,18,11,15,795.5,80.5,1.45,15.55,449.0,494.68,391.89
2018,12,18,11,30,857.0,69.0,1.4,15.7,474.0,487.52,383.22
2018,12,18,11,45,860.5,69.0,1.4,15.9,479.5,462.17,360.39
2018,12,18,12,0,864.0,69.0,1.4,16.1,485.0,434.21,335.15
2018,12,18,12,15,863.0,68.5,1.4,16.2,482.5,401.54,305.83
2018,12,18,12,30,862.0,68.0,1.4,16.3,480.0,366.8,274.26
2018,12,18,12,45,859.0,66.5,1.4,16.4,470.5,328.6,239.42
2018,12,18,13,0,856.0,65.0,1.4,16.5,461.0,288.81,202.91
2018,12,18,13,15,769.0,81.0,1.45,16.5,427.0,240.95,163.25
2018,12,18,13,30,682.0,97.0,1.5,16.5,393.0,197.66,128.91
2018,12,18,13,45,547.0,113.0,1.5,16.55,342.5,157.89,102.02
2018,12,18,14,0,412.0,129.0,1.5,16.6,292.0,127.55,85.83
2018,12,18,14,15,262.0,128.0,1.5,16.45,229.0,101.94,75.71
2018,12,18,14,30,112.0,127.0,1.5,16.3,166.0,96.99,79.98
2018,12,18,14,45,153.5,109.5,1.5,16.2,156.5,85.36,69.91
2018,12,18,15,0,195.0,92.0,1.5,16.1,147.0,69.73,56.21
2018,12,18,15,15,252.5,75.5,1.5,16.1,136.0,55.3,43.42
2018,12,18,15,30,310.0,59.0,1.5,16.1,125.0,44.13,33.39
2018,12,18,15,45,404.0,47.5,1.3,15.25,115.0,37.07,26.99
2018,12,18,16,0,498.0,36.0,1.1,14.4,105.0,28.74,19.32
2018,12,18,16,15,365.5,29.0,1.15,14.05,70.0,23.61,13.55
2018,12,18,16,30,233.0,22.0,1.2,13.7,35.0,18.52,0.0
2018,12,18,16,45,116.5,11.0,1.25,13.4,17.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
