Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,7,15,45.0,5.0,1.0,11.4,6.0,0.0,0.0
2018,12,19,7,30,90.0,10.0,1.0,11.7,12.0,54.92,0.0
2018,12,19,7,45,61.5,16.0,0.95,12.0,18.5,60.65,14.97
2018,12,19,8,0,33.0,22.0,0.9,12.3,25.0,45.91,31.47
2018,12,19,8,15,22.5,31.5,0.95,12.65,34.0,42.82,30.67
2018,12,19,8,30,12.0,41.0,1.0,13.0,43.0,46.5,34.16
2018,12,19,8,45,14.0,52.5,1.1,13.35,55.5,59.47,45.51
2018,12,19,9,0,16.0,64.0,1.2,13.7,68.0,72.18,56.49
2018,12,19,9,15,20.5,83.0,1.3,14.1,89.0,94.78,75.69
2018,12,19,9,30,25.0,102.0,1.4,14.5,110.0,116.9,94.21
2018,12,19,9,45,28.5,118.5,1.5,14.85,128.5,135.01,109.12
2018,12,19,10,0,32.0,135.0,1.6,15.2,147.0,152.59,123.41
2018,12,19,10,15,40.0,136.5,1.65,15.45,152.5,155.95,125.96
2018,12,19,10,30,48.0,138.0,1.7,15.7,158.0,159.41,128.58
2018,12,19,10,45,76.0,155.0,1.75,16.0,188.5,189.46,153.04
2018,12,19,11,0,104.0,172.0,1.8,16.3,219.0,224.68,181.13
2018,12,19,11,15,130.0,179.0,1.85,16.45,239.5,239.29,192.32
2018,12,19,11,30,156.0,186.0,1.9,16.6,260.0,252.0,201.78
2018,12,19,11,45,152.5,191.5,1.9,16.75,264.5,247.86,197.56
2018,12,19,12,0,149.0,197.0,1.9,16.9,269.0,243.27,193.01
2018,12,19,12,15,98.5,194.5,1.85,17.0,242.0,210.55,166.54
2018,12,19,12,30,48.0,192.0,1.8,17.1,215.0,184.87,146.22
2018,12,19,12,45,49.0,187.0,1.75,17.15,210.0,176.74,139.38
2018,12,19,13,0,50.0,182.0,1.7,17.2,205.0,168.5,132.41
2018,12,19,13,15,84.5,178.0,1.65,17.2,215.5,168.3,130.74
2018,12,19,13,30,119.0,174.0,1.6,17.2,226.0,162.88,124.57
2018,12,19,13,45,192.5,163.5,1.55,17.2,242.0,155.46,115.33
2018,12,19,14,0,266.0,153.0,1.5,17.2,258.0,137.19,98.93
2018,12,19,14,15,417.5,119.5,1.4,17.05,270.0,96.72,68.08
2018,12,19,14,30,569.0,86.0,1.3,16.9,282.0,61.71,48.97
2018,12,19,14,45,648.0,70.5,1.2,16.75,272.0,51.37,39.97
2018,12,19,15,0,727.0,55.0,1.1,16.6,262.0,44.6,34.01
2018,12,19,15,15,684.5,51.5,1.1,16.6,224.0,42.42,32.02
2018,12,19,15,30,642.0,48.0,1.1,16.6,186.0,40.31,29.99
2018,12,19,15,45,576.5,43.0,0.95,15.9,147.5,36.8,26.7
2018,12,19,16,0,511.0,38.0,0.8,15.2,109.0,30.52,20.81
2018,12,19,16,15,376.5,30.0,0.8,15.0,72.5,24.51,14.31
2018,12,19,16,30,242.0,22.0,0.8,14.8,36.0,18.48,0.0
2018,12,19,16,45,121.0,11.0,0.8,14.55,18.0,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,7,15,25.0,5.0,2.3,8.9,5.5,0.0,0.0
2018,12,20,7,30,50.0,10.0,2.3,9.0,11.0,34.52,0.0
2018,12,20,7,45,30.5,21.5,2.3,9.1,22.5,47.3,7.83
2018,12,20,8,0,11.0,33.0,2.3,9.2,34.0,44.09,29.93
2018,12,20,8,15,30.5,50.5,2.3,9.35,55.5,75.61,58.75
2018,12,20,8,30,50.0,68.0,2.3,9.5,77.0,106.07,85.96
2018,12,20,8,45,37.0,66.0,2.25,9.65,73.5,89.91,72.66
2018,12,20,9,0,24.0,64.0,2.2,9.8,70.0,77.02,61.66
2018,12,20,9,15,32.0,79.0,2.1,10.05,88.5,97.12,79.17
2018,12,20,9,30,40.0,94.0,2.0,10.3,107.0,116.81,96.04
2018,12,20,9,45,41.0,109.5,1.95,10.5,124.0,132.41,109.09
2018,12,20,10,0,42.0,125.0,1.9,10.7,141.0,147.51,121.55
2018,12,20,10,15,29.5,135.5,1.8,10.9,147.0,148.88,122.11
2018,12,20,10,30,17.0,146.0,1.7,11.1,153.0,143.89,117.39
2018,12,20,10,45,22.5,158.0,1.6,11.3,168.0,157.08,128.18
2018,12,20,11,0,28.0,170.0,1.5,11.5,183.0,175.63,143.25
2018,12,20,11,15,22.5,171.5,1.45,11.6,182.0,166.52,135.31
2018,12,20,11,30,17.0,173.0,1.4,11.7,181.0,163.54,132.61
2018,12,20,11,45,19.5,176.0,1.4,11.8,185.5,165.84,134.33
2018,12,20,12,0,22.0,179.0,1.4,11.9,190.0,167.89,135.81
2018,12,20,12,15,22.0,176.0,1.4,12.0,187.0,163.43,131.95
2018,12,20,12,30,22.0,173.0,1.4,12.1,184.0,158.99,128.14
2018,12,20,12,45,15.5,167.0,1.4,12.2,174.5,150.01,120.74
2018,12,20,13,0,9.0,161.0,1.4,12.3,165.0,141.6,113.93
2018,12,20,13,15,11.5,158.0,1.45,12.3,163.0,138.2,111.08
2018,12,20,13,30,14.0,155.0,1.5,12.3,161.0,134.45,107.93
2018,12,20,13,45,7.5,137.5,1.5,12.3,140.5,117.99,94.56
2018,12,20,14,0,1.0,120.0,1.5,12.3,120.0,102.4,81.89
2018,12,20,14,15,11.5,117.5,1.5,12.25,121.5,99.51,79.41
2018,12,20,14,30,22.0,115.0,1.5,12.2,123.0,92.75,77.52
2018,12,20,14,45,26.5,110.5,1.45,12.15,119.0,88.82,74.11
2018,12,20,15,0,31.0,106.0,1.4,12.1,115.0,84.68,70.41
2018,12,20,15,15,24.0,91.0,1.4,12.1,97.5,73.49,60.34
2018,12,20,15,30,17.0,76.0,1.4,12.1,80.0,63.62,51.31
2018,12,20,15,45,10.0,61.0,1.35,11.75,63.0,51.44,40.14
2018,12,20,16,0,3.0,46.0,1.3,11.4,46.0,39.14,28.71
2018,12,20,16,15,17.5,31.5,1.3,11.35,32.5,26.9,16.61
2018,12,20,16,30,32.0,17.0,1.3,11.3,19.0,14.6,0.0
2018,12,20,16,45,32.0,10.5,1.3,11.2,11.0,9.55,0.0
2018,12,20,17,0,32.0,4.0,1.3,11.1,3.0,0.0,0.0
2018,12,20,17,15,16.0,2.0,1.3,11.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,7,15,78.0,7.0,1.3,11.65,8.5,0.0,0.0
2018,12,21,7,30,156.0,14.0,1.4,11.8,17.0,91.92,0.0
2018,12,21,7,45,291.0,22.0,1.5,11.95,45.0,202.95,38.51
2018,12,21,8,0,426.0,30.0,1.6,12.1,73.0,302.69,231.05
2018,12,21,8,15,376.5,33.0,1.7,12.3,84.0,282.38,228.89
2018,12,21,8,30,327.0,36.0,1.8,12.5,95.0,259.28,214.25
2018,12,21,8,45,164.0,46.0,1.9,12.7,75.5,169.96,140.72
2018,12,21,9,0,1.0,56.0,2.0,12.9,56.0,50.38,37.65
2018,12,21,9,15,2.0,63.0,2.0,13.1,63.5,57.31,43.74
2018,12,21,9,30,3.0,70.0,2.0,13.3,71.0,64.25,49.67
2018,12,21,9,45,1.5,86.0,2.05,13.55,86.5,78.56,61.73
2018,12,21,10,0,0.0,102.0,2.1,13.8,102.0,92.77,73.58
2018,12,21,10,15,4.5,120.5,2.1,14.0,122.5,112.8,90.32
2018,12,21,10,30,9.0,139.0,2.1,14.2,143.0,132.48,106.58
2018,12,21,10,45,11.5,136.0,2.1,14.45,141.0,129.74,104.05
2018,12,21,11,0,14.0,133.0,2.1,14.7,139.0,127.22,101.75
2018,12,21,11,15,16.5,141.5,2.1,14.85,149.0,135.46,108.4
2018,12,21,11,30,19.0,150.0,2.1,15.0,159.0,143.39,114.73
2018,12,21,11,45,60.5,176.5,2.05,15.2,205.5,188.3,151.22
2018,12,21,12,0,102.0,203.0,2.0,15.4,252.0,225.79,180.67
2018,12,21,12,15,186.0,200.0,2.05,15.45,289.0,252.19,200.2
2018,12,21,12,30,270.0,197.0,2.1,15.5,326.0,270.42,212.06
2018,12,21,12,45,371.5,173.0,2.1,15.6,347.0,266.73,204.84
2018,12,21,13,0,473.0,149.0,2.1,15.7,368.0,255.14,189.99
2018,12,21,13,15,439.0,150.5,2.1,15.7,348.0,223.71,163.16
2018,12,21,13,30,405.0,152.0,2.1,15.7,328.0,194.35,138.88
2018,12,21,13,45,459.0,134.0,2.05,15.65,323.5,164.07,111.4
2018,12,21,14,0,513.0,116.0,2.0,15.6,319.0,128.67,82.84
2018,12,21,14,15,479.5,110.5,1.95,15.45,289.0,94.01,64.3
2018,12,21,14,30,446.0,105.0,1.9,15.3,259.0,74.64,60.72
2018,12,21,14,45,499.0,86.5,1.9,15.15,242.5,63.3,50.79
2018,12,21,15,0,552.0,68.0,1.9,15.0,226.0,50.13,39.14
2018,12,21,15,15,529.0,63.5,1.9,15.0,197.5,47.84,37.03
2018,12,21,15,30,506.0,59.0,1.9,15.0,169.0,45.59,34.86
2018,12,21,15,45,429.5,49.5,1.8,13.95,129.5,38.77,28.66
2018,12,21,16,0,353.0,40.0,1.7,12.9,90.0,31.81,22.17
2018,12,21,16,15,303.0,32.5,1.75,12.6,65.0,26.61,16.37
2018,12,21,16,30,253.0,25.0,1.8,12.3,40.0,21.34,0.0
2018,12,21,16,45,145.5,15.0,1.85,12.05,22.0,13.64,0.0
2018,12,21,17,0,38.0,5.0,1.9,11.8,4.0,0.0,0.0
2018,12,21,17,15,19.0,2.5,1.95,11.65,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,7,15,51.0,5.5,1.7,7.2,6.5,0.0,0.0
2018,12,22,7,30,102.0,11.0,1.7,7.6,13.0,61.73,0.0
2018,12,22,7,45,183.0,22.0,1.7,8.0,36.0,145.09,17.55
2018,12,22,8,0,264.0,33.0,1.7,8.4,59.0,216.62,166.89
2018,12,22,8,15,304.5,44.5,1.75,8.8,88.5,253.49,208.03
2018,12,22,8,30,345.0,56.0,1.8,9.2,118.0,291.86,243.37
2018,12,22,8,45,347.5,69.0,1.85,9.55,144.0,309.71,259.93
2018,12,22,9,0,350.0,82.0,1.9,9.9,170.0,326.06,274.21
2018,12,22,9,15,380.5,92.5,1.9,10.2,201.5,354.62,297.9
2018,12,22,9,30,411.0,103.0,1.9,10.5,233.0,381.74,319.58
2018,12,22,9,45,438.5,110.0,1.85,10.75,261.5,401.28,334.53
2018,12,22,10,0,466.0,117.0,1.8,11.0,290.0,418.89,347.49
2018,12,22,10,15,500.0,119.5,1.7,11.3,317.0,433.12,357.27
2018,12,22,10,30,534.0,122.0,1.6,11.6,344.0,444.84,364.68
2018,12,22,10,45,550.0,125.0,1.5,11.85,363.0,444.34,362.18
2018,12,22,11,0,566.0,128.0,1.4,12.1,382.0,445.83,360.97
2018,12,22,11,15,496.0,147.5,1.35,12.45,375.0,408.58,329.33
2018,12,22,11,30,426.0,167.0,1.3,12.8,368.0,376.52,302.08
2018,12,22,11,45,370.5,181.5,1.25,13.15,358.0,342.74,273.68
2018,12,22,12,0,315.0,196.0,1.2,13.5,348.0,316.92,251.7
2018,12,22,12,15,349.0,189.0,1.15,13.75,356.5,308.75,242.99
2018,12,22,12,30,383.0,182.0,1.1,14.0,365.0,297.59,231.27
2018,12,22,12,45,290.0,183.0,1.05,14.25,320.0,250.41,193.53
2018,12,22,13,0,197.0,184.0,1.0,14.5,275.0,210.11,162.28
2018,12,22,13,15,104.0,170.5,0.95,14.5,218.5,166.61,129.51
2018,12,22,13,30,11.0,157.0,0.9,14.5,162.0,135.61,107.82
2018,12,22,13,45,36.0,157.0,0.9,14.45,171.5,133.7,105.35
2018,12,22,14,0,61.0,157.0,0.9,14.4,181.0,131.07,102.54
2018,12,22,14,15,50.5,144.5,0.9,14.35,163.5,115.95,91.46
2018,12,22,14,30,40.0,132.0,0.9,14.3,146.0,103.89,86.53
2018,12,22,14,45,107.0,118.5,0.9,14.3,150.5,90.96,75.29
2018,12,22,15,0,174.0,105.0,0.9,14.3,155.0,78.43,64.28
2018,12,22,15,15,200.5,92.0,0.9,14.3,142.0,69.76,56.53
2018,12,22,15,30,227.0,79.0,0.9,14.3,129.0,60.8,48.4
2018,12,22,15,45,187.5,65.5,0.9,13.65,101.0,50.97,39.46
2018,12,22,16,0,148.0,52.0,0.9,13.0,73.0,40.91,30.12
2018,12,22,16,15,125.5,37.5,0.9,12.85,51.0,29.93,19.21
2018,12,22,16,30,103.0,23.0,0.9,12.7,29.0,18.09,0.0
2018,12,22,16,45,75.5,14.5,0.9,12.55,17.0,13.19,0.0
2018,12,22,17,0,48.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.0,3.0,0.95,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.5,1.3,9.65,2.5,0.0,0.0
2018,12,23,7,30,0.0,5.0,1.2,9.9,5.0,4.55,0.0
2018,12,23,7,45,0.0,16.5,1.1,10.15,16.5,14.55,0.0
2018,12,23,8,0,0.0,28.0,1.0,10.4,28.0,26.41,15.26
2018,12,23,8,15,22.0,44.0,0.95,10.7,48.0,61.0,46.02
2018,12,23,8,30,44.0,60.0,0.9,11.0,68.0,91.16,72.68
2018,12,23,8,45,102.5,74.0,0.85,11.35,98.0,149.24,123.02
2018,12,23,9,0,161.0,88.0,0.8,11.7,128.0,209.03,173.65
2018,12,23,9,15,92.0,97.0,0.9,12.15,120.5,164.51,135.63
2018,12,23,9,30,23.0,106.0,1.0,12.6,113.0,120.79,97.85
2018,12,23,9,45,39.5,121.0,1.1,13.1,135.0,144.86,118.17
2018,12,23,10,0,56.0,136.0,1.2,13.6,157.0,168.31,137.45
2018,12,23,10,15,119.0,153.0,1.3,13.9,201.5,229.05,187.65
2018,12,23,10,30,182.0,170.0,1.4,14.2,246.0,278.14,227.12
2018,12,23,10,45,273.0,161.5,1.45,14.5,281.5,320.99,261.06
2018,12,23,11,0,364.0,153.0,1.5,14.8,317.0,359.93,290.92
2018,12,23,11,15,383.0,157.5,1.45,14.95,334.0,361.51,290.38
2018,12,23,11,30,402.0,162.0,1.4,15.1,351.0,360.77,287.99
2018,12,23,11,45,356.5,172.0,1.4,15.2,341.5,327.98,260.71
2018,12,23,12,0,311.0,182.0,1.4,15.3,332.0,302.97,239.72
2018,12,23,12,15,322.5,182.0,1.4,15.4,337.0,292.83,229.97
2018,12,23,12,30,334.0,182.0,1.4,15.5,342.0,281.02,218.52
2018,12,23,12,45,231.0,182.0,1.35,15.55,291.5,231.7,179.65
2018,12,23,13,0,128.0,182.0,1.3,15.6,241.0,190.22,148.11
2018,12,23,13,15,76.5,171.5,1.3,15.55,206.5,162.3,126.81
2018,12,23,13,30,25.0,161.0,1.3,15.5,172.0,141.37,111.7
2018,12,23,13,45,43.0,139.0,1.3,15.5,156.5,121.65,94.78
2018,12,23,14,0,61.0,117.0,1.3,15.5,141.0,103.01,78.97
2018,12,23,14,15,55.0,109.0,1.25,15.4,129.5,92.22,71.31
2018,12,23,14,30,49.0,101.0,1.2,15.3,118.0,83.44,68.42
2018,12,23,14,45,25.0,84.5,1.15,15.15,93.0,70.94,57.51
2018,12,23,15,0,1.0,68.0,1.1,15.0,68.0,59.37,47.34
2018,12,23,15,15,0.5,51.0,1.1,15.0,51.0,45.03,34.56
2018,12,23,15,30,0.0,34.0,1.1,15.0,34.0,29.95,21.05
2018,12,23,15,45,17.5,26.5,0.95,14.25,29.0,23.85,15.52
2018,12,23,16,0,35.0,19.0,0.8,13.5,24.0,16.83,9.11
2018,12,23,16,15,74.5,15.5,0.75,13.35,21.5,11.85,4.25
2018,12,23,16,30,114.0,12.0,0.7,13.2,19.0,9.16,0.0
2018,12,23,16,45,83.0,9.5,0.7,13.0,12.0,8.64,0.0
2018,12,23,17,0,52.0,7.0,0.7,12.8,5.0,0.0,0.0
2018,12,23,17,15,26.0,3.5,0.65,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.05,11.05,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.4,1.0,0.91,0.0
2018,12,24,7,45,10.5,7.5,2.15,11.7,8.5,13.84,0.0
2018,12,24,8,0,21.0,14.0,2.2,12.0,16.0,27.93,16.49
2018,12,24,8,15,70.0,20.0,2.3,12.3,31.5,69.29,53.33
2018,12,24,8,30,119.0,26.0,2.4,12.6,47.0,115.52,93.99
2018,12,24,8,45,108.5,23.5,2.45,12.85,46.0,103.26,84.39
2018,12,24,9,0,98.0,21.0,2.5,13.1,45.0,91.64,74.8
2018,12,24,9,15,74.5,48.5,2.55,13.45,68.5,96.16,78.23
2018,12,24,9,30,51.0,76.0,2.6,13.8,92.0,103.67,83.99
2018,12,24,9,45,25.5,85.0,2.65,14.1,93.0,96.68,77.39
2018,12,24,10,0,0.0,94.0,2.7,14.4,94.0,84.93,66.79
2018,12,24,10,15,67.5,99.0,2.8,14.65,127.0,140.54,114.5
2018,12,24,10,30,135.0,104.0,2.9,14.9,160.0,189.22,155.34
2018,12,24,10,45,135.0,95.0,3.05,15.15,153.5,175.14,143.1
2018,12,24,11,0,135.0,86.0,3.2,15.4,147.0,161.16,131.02
2018,12,24,11,15,67.5,79.0,3.3,15.45,109.5,110.63,88.11
2018,12,24,11,30,0.0,72.0,3.4,15.5,72.0,63.68,48.25
2018,12,24,11,45,0.0,54.0,3.45,15.5,54.0,47.7,34.8
2018,12,24,12,0,0.0,36.0,3.5,15.5,36.0,31.76,21.32
2018,12,24,12,15,0.0,35.0,3.55,15.4,35.0,30.88,20.58
2018,12,24,12,30,0.0,34.0,3.6,15.3,34.0,29.99,19.85
2018,12,24,12,45,0.0,37.5,3.65,15.15,37.5,33.08,22.5
2018,12,24,13,0,0.0,41.0,3.7,15.0,41.0,36.18,25.16
2018,12,24,13,15,0.0,40.0,3.65,14.95,40.0,35.29,24.43
2018,12,24,13,30,0.0,39.0,3.6,14.9,39.0,34.4,23.71
2018,12,24,13,45,0.0,40.0,3.6,14.8,40.0,35.28,24.5
2018,12,24,14,0,0.0,41.0,3.6,14.7,41.0,36.16,25.3
2018,12,24,14,15,52.5,56.0,3.55,14.7,74.5,49.07,35.11
2018,12,24,14,30,105.0,71.0,3.5,14.7,108.0,54.01,42.62
2018,12,24,14,45,70.0,82.0,3.5,14.65,105.5,66.2,53.49
2018,12,24,15,0,35.0,93.0,3.5,14.6,103.0,76.27,62.39
2018,12,24,15,15,45.0,83.5,3.5,14.6,94.5,68.75,55.62
2018,12,24,15,30,55.0,74.0,3.5,14.6,86.0,61.07,48.6
2018,12,24,15,45,76.0,60.0,3.8,14.45,73.0,48.65,37.3
2018,12,24,16,0,97.0,46.0,4.1,14.3,60.0,36.47,26.11
2018,12,24,16,15,97.5,33.0,4.2,14.15,43.0,26.59,16.48
2018,12,24,16,30,98.0,20.0,4.3,14.0,26.0,15.66,0.86
2018,12,24,16,45,62.0,13.0,4.4,13.8,15.5,11.82,0.0
2018,12,24,17,0,26.0,6.0,4.5,13.6,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,4.45,13.3,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,7,15,55.0,5.0,2.9,8.4,6.0,0.0,0.0
2018,12,25,7,30,110.0,10.0,2.9,8.9,12.0,64.72,0.0
2018,12,25,7,45,278.0,19.0,2.95,9.45,41.5,190.96,0.0
2018,12,25,8,0,446.0,28.0,3.0,10.0,71.0,302.7,230.07
2018,12,25,8,15,533.0,33.5,3.05,10.35,109.5,365.57,298.63
2018,12,25,8,30,620.0,39.0,3.1,10.7,148.0,428.57,355.31
2018,12,25,8,45,675.0,42.0,3.15,11.05,187.5,469.6,391.66
2018,12,25,9,0,730.0,45.0,3.2,11.4,227.0,509.06,425.04
2018,12,25,9,15,761.5,48.0,3.2,11.8,263.5,532.47,443.94
2018,12,25,9,30,793.0,51.0,3.2,12.2,300.0,553.36,459.89
2018,12,25,9,45,811.5,54.5,3.25,12.55,332.5,564.24,467.37
2018,12,25,10,0,830.0,58.0,3.3,12.9,365.0,572.07,472.0
2018,12,25,10,15,846.5,59.5,3.4,13.2,392.0,569.48,468.49
2018,12,25,10,30,863.0,61.0,3.5,13.5,419.0,567.74,465.25
2018,12,25,10,45,876.0,62.0,3.55,13.85,440.5,560.18,456.95
2018,12,25,11,0,889.0,63.0,3.6,14.2,462.0,549.34,445.82
2018,12,25,11,15,896.5,63.5,3.65,14.4,476.0,531.82,429.41
2018,12,25,11,30,904.0,64.0,3.7,14.6,490.0,511.23,410.2
2018,12,25,11,45,907.5,63.5,3.75,14.8,496.0,484.72,385.91
2018,12,25,12,0,911.0,63.0,3.8,15.0,502.0,455.5,358.92
2018,12,25,12,15,910.0,63.5,3.8,15.15,501.0,422.85,328.63
2018,12,25,12,30,909.0,64.0,3.8,15.3,500.0,387.94,295.91
2018,12,25,12,45,905.0,64.0,3.8,15.45,491.5,349.49,259.84
2018,12,25,13,0,901.0,64.0,3.8,15.6,483.0,309.34,222.0
2018,12,25,13,15,894.0,63.5,3.8,15.65,467.5,266.51,182.21
2018,12,25,13,30,887.0,63.0,3.8,15.7,452.0,222.6,142.42
2018,12,25,13,45,874.5,62.0,3.8,15.75,429.0,176.62,103.58
2018,12,25,14,0,862.0,61.0,3.8,15.8,406.0,130.48,69.71
2018,12,25,14,15,843.5,59.5,3.7,15.65,376.5,78.33,40.52
2018,12,25,14,30,825.0,58.0,3.6,15.5,347.0,45.77,35.16
2018,12,25,14,45,798.5,55.5,3.5,15.35,312.5,44.33,33.94
2018,12,25,15,0,772.0,53.0,3.4,15.2,278.0,42.93,32.72
2018,12,25,15,15,732.0,50.0,3.4,15.2,239.5,41.1,31.02
2018,12,25,15,30,692.0,47.0,3.4,15.2,201.0,39.34,29.32
2018,12,25,15,45,630.0,42.0,3.1,14.15,161.0,35.74,26.01
2018,12,25,16,0,568.0,37.0,2.8,13.1,121.0,32.18,22.55
2018,12,25,16,15,460.5,31.5,2.75,12.6,85.0,25.71,15.97
2018,12,25,16,30,353.0,26.0,2.7,12.1,49.0,22.12,4.76
2018,12,25,16,45,211.0,17.0,2.7,11.6,27.5,15.46,0.0
2018,12,25,17,0,69.0,8.0,2.7,11.1,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.7,10.95,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,7,15,4.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,12,26,7,30,9.0,7.0,2.2,8.5,7.0,10.92,0.0
2018,12,26,7,45,46.0,21.0,2.1,8.9,25.0,55.17,0.0
2018,12,26,8,0,83.0,35.0,2.0,9.3,43.0,109.1,80.11
2018,12,26,8,15,120.0,50.0,2.2,9.85,67.5,146.6,118.26
2018,12,26,8,30,157.0,65.0,2.4,10.4,92.0,184.63,152.62
2018,12,26,8,45,183.5,79.5,2.55,10.9,119.0,215.9,180.3
2018,12,26,9,0,210.0,94.0,2.7,11.4,146.0,246.82,206.95
2018,12,26,9,15,293.0,100.0,2.85,11.75,185.0,300.06,252.29
2018,12,26,9,30,376.0,106.0,3.0,12.1,224.0,365.23,306.06
2018,12,26,9,45,450.0,105.5,3.15,12.4,261.0,404.31,337.75
2018,12,26,10,0,524.0,105.0,3.3,12.7,298.0,446.28,371.02
2018,12,26,10,15,660.0,89.0,3.3,12.95,350.5,500.48,413.68
2018,12,26,10,30,796.0,73.0,3.3,13.2,403.0,547.31,449.26
2018,12,26,10,45,843.0,68.0,3.3,13.4,433.0,552.44,451.03
2018,12,26,11,0,890.0,63.0,3.3,13.6,463.0,550.97,447.5
2018,12,26,11,15,896.0,63.5,3.2,13.75,476.5,532.75,430.25
2018,12,26,11,30,902.0,64.0,3.1,13.9,490.0,511.53,410.37
2018,12,26,11,45,903.5,65.0,3.05,14.05,496.0,485.79,386.65
2018,12,26,12,0,905.0,66.0,3.0,14.2,502.0,457.38,360.33
2018,12,26,12,15,901.5,67.0,3.1,14.3,500.5,424.44,330.23
2018,12,26,12,30,898.0,68.0,3.2,14.4,499.0,389.4,297.78
2018,12,26,12,45,888.0,69.5,3.25,14.45,489.5,350.8,262.0
2018,12,26,13,0,878.0,71.0,3.3,14.5,480.0,310.93,224.79
2018,12,26,13,15,869.0,70.5,3.35,14.5,464.0,265.19,182.85
2018,12,26,13,30,860.0,70.0,3.4,14.5,448.0,221.33,143.17
2018,12,26,13,45,845.5,69.5,3.45,14.45,425.0,176.08,104.85
2018,12,26,14,0,831.0,69.0,3.5,14.4,402.0,130.97,71.42
2018,12,26,14,15,811.5,66.5,3.4,14.2,372.5,84.37,45.86
2018,12,26,14,30,792.0,64.0,3.3,14.0,343.0,50.35,39.46
2018,12,26,14,45,675.5,70.5,3.2,13.8,292.0,51.2,40.3
2018,12,26,15,0,559.0,77.0,3.1,13.6,241.0,57.2,45.68
2018,12,26,15,15,541.5,67.5,3.1,13.6,208.5,50.91,39.99
2018,12,26,15,30,524.0,58.0,3.1,13.6,176.0,44.46,34.09
2018,12,26,15,45,516.0,50.0,3.05,12.7,147.0,39.16,29.22
2018,12,26,16,0,508.0,42.0,3.0,11.8,118.0,33.69,24.03
2018,12,26,16,15,389.0,34.5,3.05,11.5,81.5,28.28,18.31
2018,12,26,16,30,270.0,27.0,3.1,11.2,45.0,22.92,6.24
2018,12,26,16,45,164.0,17.0,3.15,10.9,25.5,15.46,0.0
2018,12,26,17,0,58.0,7.0,3.2,10.6,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.2,10.45,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,7,15,61.0,5.5,3.4,7.2,6.0,0.0,0.0
2018,12,27,7,30,122.0,11.0,3.5,7.8,12.0,71.65,0.0
2018,12,27,7,45,300.5,19.0,3.6,8.35,42.0,201.96,0.0
2018,12,27,8,0,479.0,27.0,3.7,8.9,72.0,319.98,242.43
2018,12,27,8,15,564.0,31.5,3.8,9.4,110.5,381.08,312.56
2018,12,27,8,30,649.0,36.0,3.9,9.9,149.0,442.09,368.32
2018,12,27,8,45,700.0,39.0,4.0,10.45,188.5,480.99,403.18
2018,12,27,9,0,751.0,42.0,4.1,11.0,228.0,513.63,431.4
2018,12,27,9,15,781.5,45.0,4.35,11.45,265.0,536.7,450.96
2018,12,27,9,30,812.0,48.0,4.6,11.9,302.0,557.39,467.65
2018,12,27,9,45,830.0,51.5,4.8,12.35,335.0,568.46,475.7
2018,12,27,10,0,848.0,55.0,5.0,12.8,368.0,576.51,480.83
2018,12,27,10,15,865.0,56.0,5.1,13.05,395.5,577.75,480.31
2018,12,27,10,30,882.0,57.0,5.2,13.3,423.0,575.79,476.91
2018,12,27,10,45,895.5,57.5,5.3,13.6,444.5,567.95,468.45
2018,12,27,11,0,909.0,58.0,5.4,13.9,466.0,556.78,457.03
2018,12,27,11,15,915.5,58.5,5.45,14.05,480.0,538.62,439.86
2018,12,27,11,30,922.0,59.0,5.5,14.2,494.0,517.36,419.82
2018,12,27,11,45,926.0,58.5,5.5,14.3,500.5,490.86,395.13
2018,12,27,12,0,930.0,58.0,5.5,14.4,507.0,461.55,367.63
2018,12,27,12,15,929.0,58.5,5.5,14.45,506.0,428.53,336.63
2018,12,27,12,30,928.0,59.0,5.5,14.5,505.0,393.19,303.12
2018,12,27,12,45,925.5,59.0,5.5,14.55,497.5,354.72,266.5
2018,12,27,13,0,923.0,59.0,5.5,14.6,490.0,314.36,227.91
2018,12,27,13,15,916.5,58.5,5.5,14.55,474.5,270.91,186.98
2018,12,27,13,30,910.0,58.0,5.5,14.5,459.0,226.28,145.92
2018,12,27,13,45,898.0,57.0,5.5,14.45,436.0,179.47,105.66
2018,12,27,14,0,886.0,56.0,5.5,14.4,413.0,132.41,70.21
2018,12,27,14,15,869.0,54.5,5.4,14.25,383.5,84.69,43.86
2018,12,27,14,30,852.0,53.0,5.3,14.1,354.0,47.67,37.04
2018,12,27,14,45,827.5,50.5,5.25,13.95,319.5,45.57,35.23
2018,12,27,15,0,803.0,48.0,5.2,13.8,285.0,43.41,33.32
2018,12,27,15,15,765.0,45.5,5.2,13.8,246.5,37.33,27.83
2018,12,27,15,30,727.0,43.0,5.2,13.8,208.0,35.83,26.38
2018,12,27,15,45,667.0,39.0,4.85,13.0,167.5,33.0,23.72
2018,12,27,16,0,607.0,35.0,4.5,12.2,127.0,30.24,20.97
2018,12,27,16,15,505.0,30.0,4.4,11.8,90.0,26.53,16.87
2018,12,27,16,30,403.0,25.0,4.3,11.4,53.0,23.03,7.26
2018,12,27,16,45,245.5,17.0,4.2,11.0,30.0,15.46,0.0
2018,12,27,17,0,88.0,9.0,4.1,10.6,7.0,0.0,0.0
2018,12,27,17,15,44.0,4.5,4.1,10.45,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,28,7,15,27.0,4.0,3.45,6.25,4.5,0.0,0.0
2018,12,28,7,30,54.0,8.0,3.5,6.6,9.0,34.56,0.0
2018,12,28,7,45,200.0,20.5,3.5,7.0,37.0,149.82,0.0
2018,12,28,8,0,346.0,33.0,3.5,7.4,65.0,260.87,197.67
2018,12,28,8,15,500.5,35.0,3.6,7.85,107.5,348.7,287.79
2018,12,28,8,30,655.0,37.0,3.7,8.3,150.0,446.99,374.21
2018,12,28,8,45,706.5,39.5,3.85,8.7,189.5,485.8,409.38
2018,12,28,9,0,758.0,42.0,4.0,9.1,229.0,518.25,437.91
2018,12,28,9,15,791.0,44.0,4.0,9.55,266.5,541.59,457.1
2018,12,28,9,30,824.0,46.0,4.0,10.0,304.0,562.64,473.43
2018,12,28,9,45,847.0,47.0,4.05,10.45,336.5,573.67,481.06
2018,12,28,10,0,870.0,48.0,4.1,10.9,369.0,581.75,485.89
2018,12,28,10,15,885.0,49.5,4.05,11.25,396.5,582.55,484.35
2018,12,28,10,30,900.0,51.0,4.0,11.6,424.0,580.09,479.98
2018,12,28,10,45,909.5,52.0,3.95,11.95,445.0,570.58,469.79
2018,12,28,11,0,919.0,53.0,3.9,12.3,466.0,557.81,456.79
2018,12,28,11,15,925.0,53.5,3.85,12.55,480.0,539.4,439.22
2018,12,28,11,30,931.0,54.0,3.8,12.8,494.0,517.88,418.84
2018,12,28,11,45,933.5,54.5,3.8,13.0,500.5,491.69,394.51
2018,12,28,12,0,936.0,55.0,3.8,13.2,507.0,462.7,367.42
2018,12,28,12,15,933.5,56.0,3.7,13.35,506.5,429.53,336.37
2018,12,28,12,30,931.0,57.0,3.6,13.5,506.0,394.1,302.92
2018,12,28,12,45,922.5,59.0,3.55,13.65,497.5,355.58,266.59
2018,12,28,13,0,914.0,61.0,3.5,13.8,489.0,315.54,228.67
2018,12,28,13,15,907.5,60.0,3.4,13.85,473.0,272.01,187.92
2018,12,28,13,30,901.0,59.0,3.3,13.9,457.0,227.35,147.0
2018,12,28,13,45,890.5,57.5,3.2,13.9,434.5,180.74,106.89
2018,12,28,14,0,880.0,56.0,3.1,13.9,412.0,133.78,71.26
2018,12,28,14,15,863.0,54.5,2.95,13.8,383.0,86.34,44.6
2018,12,28,14,30,846.0,53.0,2.8,13.7,354.0,47.63,37.08
2018,12,28,14,45,821.0,51.0,2.65,13.55,319.5,45.91,35.62
2018,12,28,15,0,796.0,49.0,2.5,13.4,285.0,39.63,30.02
2018,12,28,15,15,758.5,46.5,2.5,13.4,247.0,38.1,28.6
2018,12,28,15,30,721.0,44.0,2.5,13.4,209.0,36.64,27.18
2018,12,28,15,45,661.0,40.0,2.2,12.1,168.5,33.84,24.61
2018,12,28,16,0,601.0,36.0,1.9,10.8,128.0,31.11,21.94
2018,12,28,16,15,500.0,30.5,1.9,10.4,91.0,26.94,17.45
2018,12,28,16,30,399.0,25.0,1.9,10.0,54.0,22.92,8.18
2018,12,28,16,45,243.0,17.0,1.9,9.6,30.5,15.46,0.0
2018,12,28,17,0,87.0,9.0,1.9,9.2,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.85,9.1,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
